Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,22,7,15,72.0,9.5,1.05,10.7,12.5,8.64,0.0
2018,1,22,7,30,144.0,19.0,1.2,11.2,25.0,58.92,0.0
2018,1,22,7,45,262.0,29.5,1.35,11.75,57.5,143.47,95.39
2018,1,22,8,0,380.0,40.0,1.5,12.3,90.0,218.78,169.68
2018,1,22,8,15,308.0,43.0,1.65,12.7,93.5,211.56,170.38
2018,1,22,8,30,236.0,46.0,1.8,13.1,97.0,188.96,155.23
2018,1,22,8,45,118.0,52.0,1.95,13.45,77.5,130.36,107.01
2018,1,22,9,0,0.0,58.0,2.1,13.8,58.0,51.23,38.34
2018,1,22,9,15,23.5,85.0,2.15,14.1,93.5,98.5,79.13
2018,1,22,9,30,47.0,112.0,2.2,14.4,129.0,145.41,118.95
2018,1,22,9,45,63.0,133.5,2.25,14.7,159.0,182.72,150.03
2018,1,22,10,0,79.0,155.0,2.3,15.0,189.0,221.4,181.8
2018,1,22,10,15,72.5,164.0,2.35,15.2,197.0,227.94,186.48
2018,1,22,10,30,66.0,173.0,2.4,15.4,205.0,234.02,190.81
2018,1,22,10,45,87.5,191.0,2.4,15.6,235.0,274.76,223.92
2018,1,22,11,0,109.0,209.0,2.4,15.8,265.0,332.92,270.15
2018,1,22,11,15,68.0,206.0,2.4,15.9,241.5,276.77,223.7
2018,1,22,11,30,27.0,203.0,2.4,16.0,218.0,235.66,189.14
2018,1,22,11,45,93.0,224.5,2.4,16.1,276.5,323.03,261.12
2018,1,22,12,0,159.0,246.0,2.4,16.2,335.0,429.66,345.62
2018,1,22,12,15,123.5,237.0,2.35,16.35,306.0,385.32,309.37
2018,1,22,12,30,88.0,228.0,2.3,16.5,277.0,322.92,259.58
2018,1,22,12,45,52.0,194.0,2.3,16.6,223.0,248.3,199.58
2018,1,22,13,0,16.0,160.0,2.3,16.7,169.0,164.04,130.6
2018,1,22,13,15,25.0,175.0,2.25,16.8,188.5,201.05,161.14
2018,1,22,13,30,34.0,190.0,2.2,16.9,208.0,226.83,182.14
2018,1,22,13,45,83.0,199.5,2.2,16.95,240.5,281.36,227.59
2018,1,22,14,0,132.0,209.0,2.2,17.0,273.0,349.54,282.83
2018,1,22,14,15,174.5,185.5,2.1,16.85,265.0,352.55,286.71
2018,1,22,14,30,217.0,162.0,2.0,16.7,257.0,367.29,299.76
2018,1,22,14,45,173.0,139.5,1.95,16.55,211.5,285.48,234.28
2018,1,22,15,0,129.0,117.0,1.9,16.4,166.0,221.3,181.9
2018,1,22,15,15,391.5,93.0,1.9,16.4,218.5,390.21,322.36
2018,1,22,15,30,654.0,69.0,1.9,16.4,271.0,514.02,419.4
2018,1,22,15,45,629.5,63.0,1.4,15.3,233.5,460.38,373.82
2018,1,22,16,0,605.0,57.0,0.9,14.2,196.0,407.59,328.32
2018,1,22,16,15,532.0,50.5,0.95,13.55,153.5,332.27,265.3
2018,1,22,16,30,459.0,44.0,1.0,12.9,111.0,263.52,205.42
2018,1,22,16,45,335.5,34.0,1.0,12.25,73.5,180.11,130.08
2018,1,22,17,0,212.0,24.0,1.0,11.6,36.0,102.13,5.89
2018,1,22,17,15,106.0,12.0,1.0,11.35,18.0,37.53,0.0
2018,1,22,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,7,15,87.0,10.0,1.3,8.5,14.0,29.42,0.0
2018,1,23,7,30,174.0,20.0,1.3,8.8,28.0,80.11,0.0
2018,1,23,7,45,313.0,31.0,1.25,9.05,65.0,162.36,110.8
2018,1,23,8,0,452.0,42.0,1.2,9.3,102.0,249.54,195.42
2018,1,23,8,15,535.0,49.0,1.2,9.85,146.5,322.19,260.51
2018,1,23,8,30,618.0,56.0,1.2,10.4,191.0,402.6,329.73
2018,1,23,8,45,673.0,59.5,1.2,10.95,235.5,470.4,386.71
2018,1,23,9,0,728.0,63.0,1.2,11.5,280.0,538.49,441.74
2018,1,23,9,15,760.5,66.5,1.2,12.15,321.0,598.64,488.17
2018,1,23,9,30,793.0,70.0,1.2,12.8,362.0,659.38,532.55
2018,1,23,9,45,815.5,72.5,1.25,13.5,398.5,711.74,568.59
2018,1,23,10,0,838.0,75.0,1.3,14.2,435.0,763.12,603.11
2018,1,23,10,15,826.0,82.5,1.25,14.75,458.0,791.27,619.6
2018,1,23,10,30,814.0,90.0,1.2,15.3,481.0,815.65,633.4
2018,1,23,10,45,851.5,85.0,1.2,15.8,511.5,864.27,664.53
2018,1,23,11,0,889.0,80.0,1.2,16.3,542.0,902.39,687.68
2018,1,23,11,15,895.5,81.5,1.15,16.65,559.0,926.9,701.15
2018,1,23,11,30,902.0,83.0,1.1,17.0,576.0,948.1,712.5
2018,1,23,11,45,906.0,83.0,1.05,17.3,584.5,961.65,718.95
2018,1,23,12,0,910.0,83.0,1.0,17.6,593.0,971.6,723.22
2018,1,23,12,15,908.5,83.5,0.9,17.8,593.5,973.32,721.56
2018,1,23,12,30,907.0,84.0,0.8,18.0,594.0,971.34,717.7
2018,1,23,12,45,902.0,84.5,0.75,18.2,586.5,962.38,710.58
2018,1,23,13,0,897.0,85.0,0.7,18.4,579.0,949.83,701.42
2018,1,23,13,15,891.0,84.0,0.55,18.45,563.5,940.17,692.56
2018,1,23,13,30,885.0,83.0,0.4,18.5,548.0,917.71,675.54
2018,1,23,13,45,874.5,82.0,0.3,18.55,525.5,888.02,655.32
2018,1,23,14,0,864.0,81.0,0.2,18.6,503.0,855.44,633.51
2018,1,23,14,15,849.0,79.0,0.3,18.5,473.5,815.23,610.52
2018,1,23,14,30,834.0,77.0,0.4,18.4,444.0,772.85,585.7
2018,1,23,14,45,812.5,74.5,0.55,18.25,408.5,723.04,555.91
2018,1,23,15,0,791.0,72.0,0.7,18.1,373.0,672.1,524.1
2018,1,23,15,15,753.5,69.0,0.7,18.1,331.0,608.98,479.38
2018,1,23,15,30,716.0,66.0,0.7,18.1,289.0,546.77,432.72
2018,1,23,15,45,628.0,65.5,0.65,16.9,240.0,463.47,369.41
2018,1,23,16,0,540.0,65.0,0.6,15.7,191.0,383.03,305.99
2018,1,23,16,15,411.5,56.5,0.7,15.05,140.5,281.96,224.3
2018,1,23,16,30,283.0,48.0,0.8,14.4,90.0,192.29,149.65
2018,1,23,16,45,225.0,35.0,0.85,13.75,61.0,140.25,101.71
2018,1,23,17,0,167.0,22.0,0.9,13.1,32.0,87.49,16.77
2018,1,23,17,15,83.5,11.0,0.9,12.95,16.0,31.06,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,9.5,7.5,1.2,8.95,8.0,9.03,0.0
2018,1,24,7,30,19.0,15.0,1.2,9.7,16.0,22.37,0.0
2018,1,24,7,45,37.5,31.5,1.25,10.5,36.0,52.72,34.02
2018,1,24,8,0,56.0,48.0,1.3,11.3,56.0,80.23,60.96
2018,1,24,8,15,76.0,66.5,1.5,11.95,81.0,112.98,90.03
2018,1,24,8,30,96.0,85.0,1.7,12.6,106.0,147.65,120.4
2018,1,24,8,45,158.0,101.0,1.85,13.2,144.5,204.64,169.39
2018,1,24,9,0,220.0,117.0,2.0,13.8,183.0,278.48,231.35
2018,1,24,9,15,285.0,126.5,2.1,14.3,224.5,341.85,283.82
2018,1,24,9,30,350.0,136.0,2.2,14.8,266.0,410.53,339.44
2018,1,24,9,45,363.0,148.5,2.3,15.25,295.0,448.93,369.22
2018,1,24,10,0,376.0,161.0,2.4,15.7,324.0,487.32,398.53
2018,1,24,10,15,332.0,179.0,2.5,15.95,330.0,485.92,395.69
2018,1,24,10,30,288.0,197.0,2.6,16.2,336.0,480.63,389.88
2018,1,24,10,45,227.0,216.0,2.65,16.45,329.0,441.87,357.75
2018,1,24,11,0,166.0,235.0,2.7,16.7,322.0,415.39,334.8
2018,1,24,11,15,167.5,242.5,2.85,16.9,332.5,428.51,344.81
2018,1,24,11,30,169.0,250.0,3.0,17.1,343.0,441.2,354.29
2018,1,24,11,45,125.5,249.5,3.1,17.3,319.0,401.27,321.64
2018,1,24,12,0,82.0,249.0,3.2,17.5,295.0,342.37,274.23
2018,1,24,12,15,126.5,253.5,3.25,17.45,325.0,408.07,327.21
2018,1,24,12,30,171.0,258.0,3.3,17.4,355.0,455.64,365.28
2018,1,24,12,45,235.5,248.5,3.35,17.35,380.0,503.72,404.36
2018,1,24,13,0,300.0,239.0,3.4,17.3,405.0,568.08,455.08
2018,1,24,13,15,320.0,224.0,3.3,17.05,397.0,564.04,452.92
2018,1,24,13,30,340.0,209.0,3.2,16.8,389.0,558.15,449.74
2018,1,24,13,45,334.5,204.0,3.1,16.6,375.0,540.05,436.3
2018,1,24,14,0,329.0,199.0,3.0,16.4,361.0,520.99,422.14
2018,1,24,14,15,295.0,192.0,2.85,16.1,331.0,475.17,386.61
2018,1,24,14,30,261.0,185.0,2.7,15.8,301.0,430.51,351.68
2018,1,24,14,45,199.5,174.0,2.5,15.5,258.5,347.93,285.7
2018,1,24,15,0,138.0,163.0,2.3,15.2,216.0,284.22,233.62
2018,1,24,15,15,181.5,142.0,2.3,15.2,204.0,283.56,234.35
2018,1,24,15,30,225.0,121.0,2.3,15.2,192.0,289.91,239.81
2018,1,24,15,45,247.5,103.0,1.85,14.2,170.5,271.21,224.28
2018,1,24,16,0,270.0,85.0,1.4,13.2,149.0,249.78,205.5
2018,1,24,16,15,231.5,69.5,1.4,12.8,116.5,199.56,161.86
2018,1,24,16,30,193.0,54.0,1.4,12.4,84.0,153.2,120.73
2018,1,24,16,45,144.0,39.0,1.4,12.05,57.0,107.89,79.1
2018,1,24,17,0,95.0,24.0,1.4,11.7,30.0,63.1,18.11
2018,1,24,17,15,53.0,13.0,1.4,11.8,16.0,25.25,0.0
2018,1,24,17,30,11.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.45,11.95,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,7,15,69.0,11.0,1.1,8.4,14.5,26.02,0.0
2018,1,25,7,30,138.0,22.0,1.2,9.1,29.0,73.1,0.0
2018,1,25,7,45,256.0,35.5,1.3,9.75,64.5,147.56,103.19
2018,1,25,8,0,374.0,49.0,1.4,10.4,100.0,223.83,175.61
2018,1,25,8,15,362.0,60.5,1.6,10.65,125.0,253.04,205.6
2018,1,25,8,30,350.0,72.0,1.8,10.9,150.0,279.92,231.82
2018,1,25,8,45,274.5,96.0,1.95,11.15,165.0,273.33,228.42
2018,1,25,9,0,199.0,120.0,2.1,11.4,180.0,269.08,225.16
2018,1,25,9,15,240.5,132.0,2.2,11.55,215.0,319.15,267.58
2018,1,25,9,30,282.0,144.0,2.3,11.7,250.0,372.53,311.72
2018,1,25,9,45,287.0,159.5,2.4,11.85,276.0,405.94,338.32
2018,1,25,10,0,292.0,175.0,2.5,12.0,302.0,438.95,364.23
2018,1,25,10,15,316.5,184.0,2.55,12.05,330.5,479.35,396.18
2018,1,25,10,30,341.0,193.0,2.6,12.1,359.0,520.33,428.12
2018,1,25,10,45,285.0,206.5,2.7,12.15,349.5,496.99,407.99
2018,1,25,11,0,229.0,220.0,2.8,12.2,340.0,452.78,371.92
2018,1,25,11,15,249.0,225.0,2.9,12.25,359.5,498.53,408.02
2018,1,25,11,30,269.0,230.0,3.0,12.3,379.0,526.91,430.19
2018,1,25,11,45,256.5,227.5,3.05,12.35,371.0,515.1,420.48
2018,1,25,12,0,244.0,225.0,3.1,12.4,363.0,502.03,410.04
2018,1,25,12,15,352.5,203.5,3.15,12.45,403.5,579.43,473.36
2018,1,25,12,30,461.0,182.0,3.2,12.5,444.0,675.92,548.98
2018,1,25,12,45,408.0,142.0,3.25,12.6,372.0,574.89,471.62
2018,1,25,13,0,355.0,102.0,3.3,12.7,300.0,470.79,391.04
2018,1,25,13,15,212.0,122.5,3.35,12.75,240.0,341.66,284.81
2018,1,25,13,30,69.0,143.0,3.4,12.8,180.0,218.3,179.74
2018,1,25,13,45,300.0,148.5,3.45,12.85,299.0,442.34,368.66
2018,1,25,14,0,531.0,154.0,3.5,12.9,418.0,657.36,539.72
2018,1,25,14,15,574.0,137.0,3.45,12.85,407.0,663.17,544.06
2018,1,25,14,30,617.0,120.0,3.4,12.8,396.0,658.47,541.49
2018,1,25,14,45,562.5,118.5,3.35,12.7,355.0,591.54,489.43
2018,1,25,15,0,508.0,117.0,3.3,12.6,314.0,521.56,434.19
2018,1,25,15,15,589.0,95.0,3.3,12.6,300.5,534.17,445.16
2018,1,25,15,30,670.0,73.0,3.3,12.6,287.0,532.02,443.06
2018,1,25,15,45,607.5,68.5,2.55,11.85,241.5,456.94,379.83
2018,1,25,16,0,545.0,64.0,1.8,11.1,196.0,386.32,318.99
2018,1,25,16,15,520.5,54.5,1.6,10.35,159.5,333.54,272.31
2018,1,25,16,30,496.0,45.0,1.4,9.6,123.0,282.44,224.95
2018,1,25,16,45,374.5,36.5,1.25,8.9,84.0,198.45,149.32
2018,1,25,17,0,253.0,28.0,1.1,8.2,45.0,121.65,50.35
2018,1,25,17,15,133.0,15.0,1.1,8.15,23.5,47.49,0.0
2018,1,25,17,30,13.0,2.0,1.1,8.1,2.0,0.0,0.0
2018,1,25,17,45,6.5,1.0,1.1,8.0,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,7,15,104.5,11.5,1.05,7.6,16.5,34.65,0.0
2018,1,26,7,30,209.0,23.0,1.1,7.9,33.0,93.27,0.0
2018,1,26,7,45,264.0,33.5,1.1,8.25,61.0,147.02,104.31
2018,1,26,8,0,319.0,44.0,1.1,8.6,89.0,195.7,154.55
2018,1,26,8,15,332.0,59.0,1.25,9.2,120.5,237.15,193.67
2018,1,26,8,30,345.0,74.0,1.4,9.8,152.0,279.55,232.04
2018,1,26,8,45,497.5,72.5,1.55,10.4,211.0,386.29,322.21
2018,1,26,9,0,650.0,71.0,1.7,11.0,270.0,503.95,418.39
2018,1,26,9,15,685.0,75.5,1.75,11.5,310.5,563.62,465.47
2018,1,26,9,30,720.0,80.0,1.8,12.0,351.0,624.45,512.29
2018,1,26,9,45,787.0,74.0,1.85,12.5,397.0,693.5,562.47
2018,1,26,10,0,854.0,68.0,1.9,13.0,443.0,768.3,615.27
2018,1,26,10,15,864.0,71.0,1.9,13.35,472.5,802.2,637.14
2018,1,26,10,30,874.0,74.0,1.9,13.7,502.0,840.63,662.34
2018,1,26,10,45,871.0,78.0,1.85,14.0,521.5,874.71,683.7
2018,1,26,11,0,868.0,82.0,1.8,14.3,541.0,897.43,696.91
2018,1,26,11,15,806.5,100.5,1.85,14.55,537.5,880.84,684.28
2018,1,26,11,30,745.0,119.0,1.9,14.8,534.0,864.21,672.18
2018,1,26,11,45,836.0,96.5,1.9,15.05,568.5,925.55,713.83
2018,1,26,12,0,927.0,74.0,1.9,15.3,603.0,979.79,749.12
2018,1,26,12,15,923.5,75.0,1.95,15.4,603.0,980.48,749.17
2018,1,26,12,30,920.0,76.0,2.0,15.5,603.0,977.39,747.47
2018,1,26,12,45,912.5,77.5,2.05,15.6,595.0,967.41,741.28
2018,1,26,13,0,905.0,79.0,2.1,15.7,587.0,953.82,732.82
2018,1,26,13,15,899.5,78.5,2.1,15.65,572.5,936.05,721.48
2018,1,26,13,30,894.0,78.0,2.1,15.6,558.0,914.88,707.91
2018,1,26,13,45,885.5,76.0,2.1,15.6,535.5,885.9,688.82
2018,1,26,14,0,877.0,74.0,2.1,15.6,513.0,853.93,667.65
2018,1,26,14,15,858.5,73.5,2.05,15.4,482.5,820.44,645.31
2018,1,26,14,30,840.0,73.0,2.0,15.2,452.0,776.86,615.51
2018,1,26,14,45,823.5,69.5,2.0,15.05,417.5,729.35,582.79
2018,1,26,15,0,807.0,66.0,2.0,14.9,383.0,680.34,548.32
2018,1,26,15,15,769.0,65.0,2.0,14.9,341.5,618.55,502.91
2018,1,26,15,30,731.0,64.0,2.0,14.9,300.0,557.6,455.05
2018,1,26,15,45,637.0,62.0,1.55,13.8,246.5,467.32,382.31
2018,1,26,16,0,543.0,60.0,1.1,12.7,193.0,381.51,311.35
2018,1,26,16,15,463.5,53.0,1.1,11.95,150.5,305.13,247.34
2018,1,26,16,30,384.0,46.0,1.1,11.2,108.0,236.29,187.59
2018,1,26,16,45,316.5,36.0,1.1,10.4,76.0,177.02,133.36
2018,1,26,17,0,249.0,26.0,1.1,9.6,44.0,120.58,57.84
2018,1,26,17,15,135.0,14.5,1.1,9.4,23.0,47.68,0.0
2018,1,26,17,30,21.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.1,8.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,27,7,15,67.0,10.0,1.35,6.05,13.5,24.56,0.0
2018,1,27,7,30,134.0,20.0,1.6,6.9,27.0,69.75,0.0
2018,1,27,7,45,262.0,31.5,1.85,7.8,62.5,144.58,103.92
2018,1,27,8,0,390.0,43.0,2.1,8.7,98.0,224.96,178.51
2018,1,27,8,15,495.5,48.0,2.2,9.4,144.0,302.34,247.44
2018,1,27,8,30,601.0,53.0,2.3,10.1,190.0,389.94,323.44
2018,1,27,8,45,669.0,55.0,2.45,10.85,237.0,459.63,383.2
2018,1,27,9,0,737.0,57.0,2.6,11.6,284.0,537.57,447.53
2018,1,27,9,15,768.0,59.5,2.7,12.25,325.0,596.06,494.34
2018,1,27,9,30,799.0,62.0,2.8,12.9,366.0,655.06,538.94
2018,1,27,9,45,821.5,64.0,2.95,13.6,402.5,707.24,576.53
2018,1,27,10,0,844.0,66.0,3.1,14.3,439.0,751.57,607.54
2018,1,27,10,15,859.0,67.5,3.2,14.75,469.5,794.3,637.23
2018,1,27,10,30,874.0,69.0,3.3,15.2,500.0,835.0,665.07
2018,1,27,10,45,826.5,85.0,3.4,15.65,508.0,845.47,670.78
2018,1,27,11,0,779.0,101.0,3.5,16.1,516.0,841.71,666.52
2018,1,27,11,15,752.0,112.0,3.6,16.4,522.5,850.98,672.31
2018,1,27,11,30,725.0,123.0,3.7,16.7,529.0,851.33,671.68
2018,1,27,11,45,779.5,109.5,3.85,16.95,552.0,888.9,698.42
2018,1,27,12,0,834.0,96.0,4.0,17.2,575.0,930.18,727.45
2018,1,27,12,15,825.0,98.5,4.05,17.35,573.0,927.26,724.8
2018,1,27,12,30,816.0,101.0,4.1,17.5,571.0,920.82,720.15
2018,1,27,12,45,821.0,98.0,4.15,17.65,566.5,917.55,717.95
2018,1,27,13,0,826.0,95.0,4.2,17.8,562.0,910.75,713.35
2018,1,27,13,15,863.0,83.0,4.15,17.85,560.0,909.43,712.61
2018,1,27,13,30,900.0,71.0,4.1,17.9,558.0,912.82,715.35
2018,1,27,13,45,879.0,72.5,4.1,17.95,532.0,877.11,690.46
2018,1,27,14,0,858.0,74.0,4.1,18.0,506.0,839.02,663.98
2018,1,27,14,15,815.5,76.0,3.95,17.85,468.0,789.3,628.62
2018,1,27,14,30,773.0,78.0,3.8,17.7,430.0,730.95,586.53
2018,1,27,14,45,785.0,69.0,3.7,17.55,403.0,700.71,565.27
2018,1,27,15,0,797.0,60.0,3.6,17.4,376.0,666.82,540.81
2018,1,27,15,15,780.0,58.0,3.6,17.4,340.5,618.61,504.99
2018,1,27,15,30,763.0,56.0,3.6,17.4,305.0,569.53,465.87
2018,1,27,15,45,635.0,61.5,2.75,16.15,249.0,466.41,382.12
2018,1,27,16,0,507.0,67.0,1.9,14.9,193.0,370.8,302.73
2018,1,27,16,15,421.5,59.5,1.75,14.0,150.0,292.43,236.86
2018,1,27,16,30,336.0,52.0,1.6,13.1,107.0,220.46,174.79
2018,1,27,16,45,264.0,39.5,1.45,12.15,74.0,160.27,120.87
2018,1,27,17,0,192.0,27.0,1.3,11.2,41.0,104.78,55.34
2018,1,27,17,15,110.0,15.0,1.3,10.95,21.5,41.86,0.0
2018,1,27,17,30,28.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,1,27,17,45,14.0,1.5,1.3,10.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,7,15,128.0,11.0,1.2,10.35,18.0,39.47,0.0
2018,1,28,7,30,256.0,22.0,1.2,11.4,36.0,107.21,0.0
2018,1,28,7,45,390.5,31.0,1.25,12.45,76.0,188.36,134.07
2018,1,28,8,0,525.0,40.0,1.3,13.5,116.0,276.12,214.09
2018,1,28,8,15,599.0,45.5,1.4,14.3,161.5,343.29,273.88
2018,1,28,8,30,673.0,51.0,1.5,15.1,207.0,421.29,340.25
2018,1,28,8,45,719.0,55.0,1.65,15.85,252.0,487.94,395.76
2018,1,28,9,0,765.0,59.0,1.8,16.6,297.0,557.31,451.27
2018,1,28,9,15,797.5,61.5,1.8,17.4,339.5,618.25,497.49
2018,1,28,9,30,830.0,64.0,1.8,18.2,382.0,679.74,541.08
2018,1,28,9,45,854.0,65.0,1.75,18.95,419.5,733.18,576.36
2018,1,28,10,0,878.0,66.0,1.7,19.7,457.0,778.73,605.04
2018,1,28,10,15,892.5,68.0,1.7,20.35,488.5,822.96,632.83
2018,1,28,10,30,907.0,70.0,1.7,21.0,520.0,864.99,658.56
2018,1,28,10,45,917.5,70.5,1.7,21.65,544.5,899.14,678.54
2018,1,28,11,0,928.0,71.0,1.7,22.3,569.0,930.35,696.4
2018,1,28,11,15,934.0,72.0,1.6,22.7,586.0,954.94,709.11
2018,1,28,11,30,940.0,73.0,1.5,23.1,603.0,976.05,719.42
2018,1,28,11,45,943.5,73.0,1.45,23.5,612.0,989.91,725.76
2018,1,28,12,0,947.0,73.0,1.4,23.9,621.0,1000.0,729.83
2018,1,28,12,15,946.5,73.5,1.35,24.0,622.0,1003.07,730.43
2018,1,28,12,30,946.0,74.0,1.3,24.1,623.0,1002.25,728.78
2018,1,28,12,45,943.0,74.0,1.25,24.25,616.0,994.55,722.83
2018,1,28,13,0,940.0,74.0,1.2,24.4,609.0,983.04,714.71
2018,1,28,13,15,934.5,73.5,1.2,24.35,594.0,964.84,703.93
2018,1,28,13,30,929.0,73.0,1.2,24.3,579.0,943.1,691.02
2018,1,28,13,45,920.0,72.0,1.2,24.2,556.5,914.19,673.65
2018,1,28,14,0,911.0,71.0,1.2,24.1,534.0,882.18,654.25
2018,1,28,14,15,897.5,69.5,1.2,23.85,504.0,842.9,630.24
2018,1,28,14,30,884.0,68.0,1.2,23.6,474.0,801.23,604.34
2018,1,28,14,45,865.0,66.5,1.2,23.35,438.5,753.23,573.65
2018,1,28,15,0,846.0,65.0,1.2,23.1,403.0,709.88,545.6
2018,1,28,15,15,819.0,62.0,1.2,23.1,362.0,651.39,505.52
2018,1,28,15,30,792.0,59.0,1.2,23.1,321.0,592.8,462.57
2018,1,28,15,45,751.0,56.0,1.1,21.25,276.5,526.2,414.01
2018,1,28,16,0,710.0,53.0,1.0,19.4,232.0,461.54,364.44
2018,1,28,16,15,616.5,49.5,1.05,18.5,183.0,376.47,296.21
2018,1,28,16,30,523.0,46.0,1.1,17.6,134.0,297.1,230.04
2018,1,28,16,45,356.5,37.0,1.15,16.75,88.5,193.74,143.85
2018,1,28,17,0,190.0,28.0,1.2,15.9,43.0,106.21,59.49
2018,1,28,17,15,106.5,15.5,1.2,15.6,22.5,41.51,0.0
2018,1,28,17,30,23.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,1,28,17,45,11.5,1.5,1.2,15.0,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,7,15,5.5,4.5,1.3,12.6,5.0,5.36,0.0
2018,1,29,7,30,11.0,9.0,1.2,13.3,10.0,12.44,0.0
2018,1,29,7,45,5.5,17.0,1.15,13.95,17.5,17.15,7.88
2018,1,29,8,0,0.0,25.0,1.1,14.6,25.0,22.01,12.79
2018,1,29,8,15,0.0,33.5,1.1,15.35,33.5,29.52,19.39
2018,1,29,8,30,0.0,42.0,1.1,16.1,42.0,37.04,25.9
2018,1,29,8,45,0.5,60.0,1.05,16.85,60.0,53.58,39.9
2018,1,29,9,0,1.0,78.0,1.0,17.6,78.0,71.23,54.62
2018,1,29,9,15,82.0,116.5,1.15,18.2,148.0,182.69,148.17
2018,1,29,9,30,163.0,155.0,1.3,18.8,218.0,288.68,234.02
2018,1,29,9,45,211.5,170.0,1.4,19.4,260.0,348.21,280.65
2018,1,29,10,0,260.0,185.0,1.5,20.0,302.0,425.46,339.8
2018,1,29,10,15,203.0,204.0,1.3,20.45,299.0,395.43,313.56
2018,1,29,10,30,146.0,223.0,1.1,20.9,296.0,375.58,295.4
2018,1,29,10,45,143.0,233.5,0.95,21.35,308.0,388.84,303.93
2018,1,29,11,0,140.0,244.0,0.8,21.8,320.0,401.6,311.64
2018,1,29,11,15,194.0,249.0,0.9,22.45,357.5,459.36,355.01
2018,1,29,11,30,248.0,254.0,1.0,23.1,395.0,536.28,410.64
2018,1,29,11,45,294.0,250.0,1.05,23.8,419.5,577.7,439.64
2018,1,29,12,0,340.0,246.0,1.1,24.5,444.0,618.77,468.31
2018,1,29,12,15,387.0,234.0,1.25,24.65,459.5,650.16,492.03
2018,1,29,12,30,434.0,222.0,1.4,24.8,475.0,698.5,527.05
2018,1,29,12,45,273.0,230.5,1.5,25.0,389.0,535.37,408.92
2018,1,29,13,0,112.0,239.0,1.6,25.2,303.0,373.65,287.49
2018,1,29,13,15,87.0,234.0,1.4,24.95,283.0,326.0,251.97
2018,1,29,13,30,62.0,229.0,1.2,24.7,263.0,296.57,229.15
2018,1,29,13,45,42.0,195.5,1.05,24.4,218.0,238.44,184.64
2018,1,29,14,0,22.0,162.0,0.9,24.1,173.0,170.9,132.1
2018,1,29,14,15,22.0,156.0,0.8,23.65,166.5,164.72,127.84
2018,1,29,14,30,22.0,150.0,0.7,23.2,160.0,158.59,123.38
2018,1,29,14,45,34.0,141.0,0.6,22.7,155.5,168.18,131.76
2018,1,29,15,0,46.0,132.0,0.5,22.2,151.0,166.57,131.14
2018,1,29,15,15,90.5,135.0,0.5,22.2,167.0,211.92,168.11
2018,1,29,15,30,135.0,138.0,0.5,22.2,183.0,242.13,192.14
2018,1,29,15,45,111.5,119.5,0.65,21.2,153.5,201.24,159.99
2018,1,29,16,0,88.0,101.0,0.8,20.2,124.0,162.57,128.99
2018,1,29,16,15,68.5,82.5,0.85,19.55,98.0,128.22,100.46
2018,1,29,16,30,49.0,64.0,0.9,18.9,72.0,89.15,67.62
2018,1,29,16,45,31.0,46.0,0.95,18.3,50.5,60.99,43.34
2018,1,29,17,0,13.0,28.0,1.0,17.7,29.0,33.78,17.12
2018,1,29,17,15,16.0,16.0,1.0,17.35,16.5,18.69,0.0
2018,1,29,17,30,19.0,4.0,1.0,17.0,4.0,0.0,0.0
2018,1,29,17,45,9.5,2.0,1.05,16.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,1,30,7,15,37.0,10.5,0.45,15.35,12.5,18.03,0.0
2018,1,30,7,30,74.0,21.0,0.5,15.6,25.0,49.48,3.8
2018,1,30,7,45,136.0,37.0,0.55,15.85,54.0,98.33,69.48
2018,1,30,8,0,198.0,53.0,0.6,16.1,83.0,148.81,114.59
2018,1,30,8,15,302.5,64.0,0.75,16.5,127.0,228.67,181.87
2018,1,30,8,30,407.0,75.0,0.9,16.9,171.0,311.75,251.13
2018,1,30,8,45,399.0,90.0,1.1,17.3,200.0,346.44,280.8
2018,1,30,9,0,391.0,105.0,1.3,17.7,229.0,379.44,308.18
2018,1,30,9,15,474.5,107.5,1.35,18.1,278.0,456.58,369.37
2018,1,30,9,30,558.0,110.0,1.4,18.5,327.0,545.84,437.5
2018,1,30,9,45,706.5,89.0,1.5,18.9,390.5,656.94,520.34
2018,1,30,10,0,855.0,68.0,1.6,19.3,454.0,764.56,595.54
2018,1,30,10,15,870.5,69.0,1.6,19.95,485.0,807.73,622.03
2018,1,30,10,30,886.0,70.0,1.6,20.6,516.0,848.86,647.25
2018,1,30,10,45,897.0,71.0,1.6,21.2,540.5,883.69,667.94
2018,1,30,11,0,908.0,72.0,1.6,21.8,565.0,915.69,686.53
2018,1,30,11,15,891.5,78.5,1.55,22.3,575.0,926.33,690.46
2018,1,30,11,30,875.0,85.0,1.5,22.8,585.0,932.77,691.96
2018,1,30,11,45,706.0,138.5,1.5,23.3,546.0,863.08,644.0
2018,1,30,12,0,537.0,192.0,1.5,23.8,507.0,761.52,573.86
2018,1,30,12,15,633.5,162.0,1.5,24.05,534.0,828.5,620.51
2018,1,30,12,30,730.0,132.0,1.5,24.3,561.0,885.38,657.14
2018,1,30,12,45,812.5,106.5,1.45,24.55,579.0,923.33,680.31
2018,1,30,13,0,895.0,81.0,1.4,24.8,597.0,952.41,697.7
2018,1,30,13,15,903.0,76.5,1.35,24.9,586.0,942.33,690.33
2018,1,30,13,30,911.0,72.0,1.3,25.0,575.0,928.35,681.07
2018,1,30,13,45,909.5,69.5,1.2,25.1,555.0,904.56,664.84
2018,1,30,14,0,908.0,67.0,1.1,25.2,535.0,877.35,646.55
2018,1,30,14,15,895.5,65.5,0.95,25.05,506.0,838.93,620.76
2018,1,30,14,30,883.0,64.0,0.8,24.9,477.0,798.05,593.31
2018,1,30,14,45,865.0,62.5,0.65,24.7,441.5,750.76,561.42
2018,1,30,15,0,847.0,61.0,0.5,24.5,406.0,701.96,528.2
2018,1,30,15,15,821.5,58.5,0.5,24.5,365.5,651.16,494.77
2018,1,30,15,30,796.0,56.0,0.5,24.5,325.0,593.97,454.43
2018,1,30,15,45,759.0,52.5,0.6,23.0,281.0,528.86,409.58
2018,1,30,16,0,722.0,49.0,0.7,21.5,237.0,465.41,363.02
2018,1,30,16,15,610.5,48.5,0.8,20.55,186.0,370.83,289.25
2018,1,30,16,30,499.0,48.0,0.9,19.6,135.0,290.09,223.37
2018,1,30,16,45,333.5,39.5,1.0,18.65,90.0,188.36,139.95
2018,1,30,17,0,168.0,31.0,1.1,17.7,45.0,104.71,64.63
2018,1,30,17,15,99.5,17.5,1.1,17.25,24.5,41.72,0.0
2018,1,30,17,30,31.0,4.0,1.1,16.8,4.0,0.0,0.0
2018,1,30,17,45,15.5,2.0,1.1,16.35,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,7,15,147.5,12.0,1.0,12.4,21.0,44.66,0.0
2018,1,31,7,30,295.0,24.0,1.0,13.2,42.0,121.55,28.62
2018,1,31,7,45,427.5,32.0,1.05,14.0,83.5,201.71,145.71
2018,1,31,8,0,560.0,40.0,1.1,14.8,125.0,286.11,221.1
2018,1,31,8,15,631.5,44.5,1.2,15.4,171.5,357.43,283.76
2018,1,31,8,30,703.0,49.0,1.3,16.0,218.0,434.88,349.28
2018,1,31,8,45,747.5,53.0,1.35,16.6,264.5,502.33,404.56
2018,1,31,9,0,792.0,57.0,1.4,17.2,311.0,572.38,459.56
2018,1,31,9,15,821.5,60.0,1.35,17.9,354.0,633.42,504.73
2018,1,31,9,30,851.0,63.0,1.3,18.6,397.0,694.74,546.71
2018,1,31,9,45,859.0,67.0,1.2,19.35,431.5,741.13,575.42
2018,1,31,10,0,867.0,71.0,1.1,20.1,466.0,785.37,601.69
2018,1,31,10,15,837.0,81.0,1.15,20.65,483.0,803.5,611.84
2018,1,31,10,30,807.0,91.0,1.2,21.2,500.0,816.48,618.75
2018,1,31,10,45,859.0,84.5,1.25,21.75,538.0,876.65,657.48
2018,1,31,11,0,911.0,78.0,1.3,22.3,576.0,927.0,688.44
2018,1,31,11,15,932.0,75.0,1.45,22.6,598.0,960.25,710.19
2018,1,31,11,30,953.0,72.0,1.6,22.9,620.0,990.5,730.16
2018,1,31,11,45,956.0,72.5,1.75,23.2,629.5,1004.86,739.89
2018,1,31,12,0,959.0,73.0,1.9,23.5,639.0,1015.37,747.39
2018,1,31,12,15,953.5,75.5,2.0,23.55,639.0,1016.37,748.93
2018,1,31,12,30,948.0,78.0,2.1,23.6,639.0,1013.4,748.13
2018,1,31,12,45,937.5,80.0,2.2,23.65,629.5,1001.15,741.41
2018,1,31,13,0,927.0,82.0,2.3,23.7,620.0,985.18,732.39
2018,1,31,13,15,922.0,81.5,2.3,23.55,605.5,967.65,721.92
2018,1,31,13,30,917.0,81.0,2.3,23.4,591.0,946.58,709.19
2018,1,31,13,45,908.0,79.5,2.35,23.3,568.0,917.28,691.31
2018,1,31,14,0,899.0,78.0,2.4,23.2,545.0,884.89,671.27
2018,1,31,14,15,885.0,75.5,2.3,22.9,514.5,844.2,644.6
2018,1,31,14,30,871.0,73.0,2.2,22.6,484.0,808.38,621.17
2018,1,31,14,45,852.0,71.0,2.15,22.3,448.0,759.51,588.58
2018,1,31,15,0,833.0,69.0,2.1,22.0,412.0,709.17,554.47
2018,1,31,15,15,793.5,67.0,2.1,22.0,367.5,643.58,508.14
2018,1,31,15,30,754.0,65.0,2.1,22.0,323.0,578.96,459.52
2018,1,31,15,45,682.0,64.5,1.6,20.35,274.0,501.23,399.44
2018,1,31,16,0,610.0,64.0,1.1,18.7,225.0,425.92,339.26
2018,1,31,16,15,558.5,55.0,1.1,17.85,180.5,356.65,282.95
2018,1,31,16,30,507.0,46.0,1.1,17.0,136.0,291.9,227.9
2018,1,31,16,45,421.5,37.5,1.15,16.1,97.5,219.9,165.56
2018,1,31,17,0,336.0,29.0,1.2,15.2,59.0,157.4,101.95
2018,1,31,17,15,194.0,17.5,1.2,14.95,32.5,66.41,0.0
2018,1,31,17,30,52.0,6.0,1.2,14.7,6.0,5.46,0.0
2018,1,31,17,45,26.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
