Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,7,45,480.5,38.5,1.95,13.65,113.0,226.94,171.98
2018,2,11,8,0,608.0,45.0,2.2,14.7,160.0,313.28,246.97
2018,2,11,8,15,636.5,53.0,2.4,15.45,203.0,374.35,301.54
2018,2,11,8,30,665.0,61.0,2.6,16.2,246.0,434.83,353.66
2018,2,11,8,45,703.5,66.0,2.8,17.0,292.0,496.61,404.81
2018,2,11,9,0,742.0,71.0,3.0,17.8,338.0,563.2,457.75
2018,2,11,9,15,789.5,71.5,3.15,18.35,386.5,632.36,511.35
2018,2,11,9,30,837.0,72.0,3.3,18.9,435.0,703.39,563.26
2018,2,11,9,45,860.5,72.5,3.45,19.45,474.0,757.54,600.91
2018,2,11,10,0,884.0,73.0,3.6,20.0,513.0,803.71,632.23
2018,2,11,10,15,892.0,76.0,3.7,20.3,544.0,845.12,660.14
2018,2,11,10,30,900.0,79.0,3.8,20.6,575.0,883.86,685.92
2018,2,11,10,45,908.0,81.0,3.9,20.85,600.0,918.47,708.78
2018,2,11,11,0,916.0,83.0,4.0,21.1,625.0,950.0,729.43
2018,2,11,11,15,921.0,83.5,4.1,21.1,642.0,973.61,745.31
2018,2,11,11,30,926.0,84.0,4.2,21.1,659.0,993.67,758.9
2018,2,11,11,45,848.0,110.5,4.3,21.1,643.0,971.45,743.48
2018,2,11,12,0,770.0,137.0,4.4,21.1,627.0,939.62,721.73
2018,2,11,12,15,723.5,153.0,4.35,20.7,614.0,915.95,706.08
2018,2,11,12,30,677.0,169.0,4.3,20.3,601.0,888.22,687.53
2018,2,11,12,45,484.5,213.5,4.25,19.9,521.0,740.79,580.45
2018,2,11,13,0,292.0,258.0,4.2,19.5,441.0,583.85,461.14
2018,2,11,13,15,158.5,241.0,4.05,19.1,340.0,415.07,330.81
2018,2,11,13,30,25.0,224.0,3.9,18.7,239.0,236.21,187.07
2018,2,11,13,45,247.0,199.0,3.8,18.3,339.5,457.48,369.34
2018,2,11,14,0,469.0,174.0,3.7,17.9,440.0,636.19,510.55
2018,2,11,14,15,592.5,144.0,3.65,17.45,462.0,700.21,560.95
2018,2,11,14,30,716.0,114.0,3.6,17.0,484.0,746.74,597.04
2018,2,11,14,45,662.5,116.5,3.6,16.55,440.5,680.31,549.19
2018,2,11,15,0,609.0,119.0,3.6,16.1,397.0,615.22,501.04
2018,2,11,15,15,446.0,126.5,3.6,16.1,320.0,475.07,390.4
2018,2,11,15,30,283.0,134.0,3.6,16.1,243.0,342.19,282.47
2018,2,11,15,45,172.0,115.5,3.95,15.1,179.5,239.52,198.27
2018,2,11,16,0,61.0,97.0,4.3,14.1,116.0,129.9,105.79
2018,2,11,16,15,83.5,88.5,4.1,13.45,109.5,138.09,112.65
2018,2,11,16,30,106.0,80.0,3.9,12.8,103.0,135.69,109.63
2018,2,11,16,45,77.5,61.5,3.65,12.15,76.0,98.75,77.14
2018,2,11,17,0,49.0,43.0,3.4,11.5,49.0,64.97,47.34
2018,2,11,17,15,34.0,27.0,3.4,11.25,30.5,40.46,21.4
2018,2,11,17,30,19.0,11.0,3.4,11.0,12.0,13.96,0.0
2018,2,11,17,45,9.5,5.5,3.4,10.7,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,6,45,41.0,5.0,2.45,8.25,5.0,0.0,0.0
2018,2,12,7,0,82.0,10.0,2.5,8.5,10.0,23.09,0.0
2018,2,12,7,15,217.5,21.0,2.6,8.9,38.5,79.29,0.0
2018,2,12,7,30,353.0,32.0,2.7,9.3,67.0,152.38,105.62
2018,2,12,7,45,329.0,47.0,2.8,9.7,94.0,181.01,140.33
2018,2,12,8,0,305.0,62.0,2.9,10.1,121.0,208.0,168.33
2018,2,12,8,15,500.0,59.5,2.9,10.5,187.0,318.35,263.11
2018,2,12,8,30,695.0,57.0,2.9,10.9,253.0,443.99,369.14
2018,2,12,8,45,585.5,83.0,2.85,11.25,267.5,451.31,376.5
2018,2,12,9,0,476.0,109.0,2.8,11.6,282.0,437.69,365.65
2018,2,12,9,15,291.5,135.0,2.75,11.9,245.0,353.57,295.62
2018,2,12,9,30,107.0,161.0,2.7,12.2,208.0,251.62,208.45
2018,2,12,9,45,75.5,161.5,2.7,12.5,196.0,219.34,181.02
2018,2,12,10,0,44.0,162.0,2.7,12.8,184.0,196.61,160.93
2018,2,12,10,15,348.0,147.0,2.65,13.0,339.0,478.93,395.91
2018,2,12,10,30,652.0,132.0,2.6,13.2,494.0,745.59,599.9
2018,2,12,10,45,790.5,106.5,2.6,13.4,564.5,853.68,674.81
2018,2,12,11,0,929.0,81.0,2.6,13.6,635.0,960.66,747.84
2018,2,12,11,15,935.0,81.5,2.6,13.75,652.5,985.49,762.67
2018,2,12,11,30,941.0,82.0,2.6,13.9,670.0,1006.76,775.91
2018,2,12,11,45,945.0,82.0,2.6,14.0,680.0,1021.78,785.14
2018,2,12,12,0,949.0,82.0,2.6,14.1,690.0,1032.93,791.94
2018,2,12,12,15,948.0,83.0,2.6,14.2,691.5,1036.49,793.79
2018,2,12,12,30,947.0,84.0,2.6,14.3,693.0,1036.05,793.19
2018,2,12,12,45,918.0,91.5,2.65,14.35,677.0,1012.33,777.65
2018,2,12,13,0,889.0,99.0,2.7,14.4,661.0,985.01,759.91
2018,2,12,13,15,690.0,151.0,2.7,14.45,581.0,861.07,673.89
2018,2,12,13,30,491.0,203.0,2.7,14.5,501.0,714.13,567.13
2018,2,12,13,45,333.5,210.0,2.7,14.5,409.0,549.15,442.38
2018,2,12,14,0,176.0,217.0,2.7,14.5,317.0,392.79,318.85
2018,2,12,14,15,162.0,190.5,2.7,14.4,279.0,345.25,282.41
2018,2,12,14,30,148.0,164.0,2.7,14.3,241.0,298.32,245.36
2018,2,12,14,45,177.0,167.5,2.7,14.25,253.5,320.16,264.08
2018,2,12,15,0,206.0,171.0,2.7,14.2,266.0,352.83,290.86
2018,2,12,15,15,219.0,149.0,2.7,14.2,242.0,327.41,270.94
2018,2,12,15,30,232.0,127.0,2.7,14.2,218.0,300.29,249.4
2018,2,12,15,45,321.5,111.0,2.45,13.75,220.5,337.28,280.3
2018,2,12,16,0,411.0,95.0,2.2,13.3,223.0,351.39,291.04
2018,2,12,16,15,342.0,80.5,1.9,12.5,175.0,277.08,228.36
2018,2,12,16,30,273.0,66.0,1.6,11.7,127.0,209.75,170.68
2018,2,12,16,45,333.5,50.5,1.35,10.95,107.0,199.14,157.74
2018,2,12,17,0,394.0,35.0,1.1,10.2,87.0,184.12,137.94
2018,2,12,17,15,282.5,26.5,1.1,9.95,55.5,118.86,72.02
2018,2,12,17,30,171.0,18.0,1.1,9.7,24.0,51.97,0.0
2018,2,12,17,45,85.5,9.0,1.1,9.5,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,0.8,6.8,5.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,0.8,7.2,10.0,20.99,0.0
2018,2,13,7,15,221.0,22.0,0.95,8.05,41.5,81.66,0.0
2018,2,13,7,30,367.0,35.0,1.1,8.9,73.0,159.26,111.84
2018,2,13,7,45,464.5,43.5,1.3,9.75,118.0,226.88,175.05
2018,2,13,8,0,562.0,52.0,1.5,10.6,163.0,305.4,244.44
2018,2,13,8,15,588.0,61.5,1.75,11.45,205.0,361.99,295.45
2018,2,13,8,30,614.0,71.0,2.0,12.3,247.0,420.43,346.06
2018,2,13,8,45,672.0,74.5,2.2,13.2,297.0,492.01,405.09
2018,2,13,9,0,730.0,78.0,2.4,14.1,347.0,567.79,465.33
2018,2,13,9,15,776.0,78.0,2.45,14.6,394.5,632.23,515.2
2018,2,13,9,30,822.0,78.0,2.5,15.1,442.0,701.39,565.76
2018,2,13,9,45,848.0,78.0,2.55,15.6,481.5,756.51,603.84
2018,2,13,10,0,874.0,78.0,2.6,16.1,521.0,810.78,640.62
2018,2,13,10,15,887.0,80.0,2.6,16.35,553.5,847.9,664.79
2018,2,13,10,30,900.0,82.0,2.6,16.6,586.0,889.68,692.11
2018,2,13,10,45,900.5,86.0,2.6,16.9,608.5,920.08,711.03
2018,2,13,11,0,901.0,90.0,2.6,17.2,631.0,947.01,727.56
2018,2,13,11,15,914.5,88.5,2.55,17.35,651.0,975.97,745.39
2018,2,13,11,30,928.0,87.0,2.5,17.5,671.0,1001.68,760.92
2018,2,13,11,45,930.0,88.0,2.4,17.7,680.5,1015.84,768.01
2018,2,13,12,0,932.0,89.0,2.3,17.9,690.0,1026.16,772.69
2018,2,13,12,15,930.0,89.5,2.25,17.95,690.5,1028.06,772.95
2018,2,13,12,30,928.0,90.0,2.2,18.0,691.0,1026.03,770.86
2018,2,13,12,45,785.5,135.0,2.15,18.05,640.0,952.37,721.1
2018,2,13,13,0,643.0,180.0,2.1,18.1,589.0,858.74,657.64
2018,2,13,13,15,494.5,194.5,2.05,18.1,505.0,717.36,557.69
2018,2,13,13,30,346.0,209.0,2.0,18.1,421.0,567.1,446.92
2018,2,13,13,45,247.0,208.0,1.95,18.05,356.5,467.95,371.73
2018,2,13,14,0,148.0,207.0,1.9,18.0,292.0,356.16,284.5
2018,2,13,14,15,76.0,174.5,1.85,17.85,218.0,238.93,191.53
2018,2,13,14,30,4.0,142.0,1.8,17.7,144.0,133.54,104.88
2018,2,13,14,45,9.5,147.5,1.75,17.5,152.0,143.85,114.0
2018,2,13,15,0,15.0,153.0,1.7,17.3,160.0,154.12,122.85
2018,2,13,15,15,18.5,144.5,1.7,17.3,152.5,148.24,118.37
2018,2,13,15,30,22.0,136.0,1.7,17.3,145.0,142.15,113.69
2018,2,13,15,45,146.0,115.5,1.25,16.5,162.5,212.94,174.27
2018,2,13,16,0,270.0,95.0,0.8,15.7,180.0,261.35,213.71
2018,2,13,16,15,367.0,79.0,0.75,15.2,174.5,287.87,233.3
2018,2,13,16,30,464.0,63.0,0.7,14.7,169.0,295.53,235.53
2018,2,13,16,45,406.5,54.0,0.7,14.2,130.5,234.34,182.23
2018,2,13,17,0,349.0,45.0,0.7,13.7,92.0,179.1,132.92
2018,2,13,17,15,234.5,31.5,0.7,13.5,57.5,111.21,69.15
2018,2,13,17,30,120.0,18.0,0.7,13.3,23.0,41.36,0.0
2018,2,13,17,45,60.0,9.0,0.7,13.1,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,6,45,27.0,4.5,0.8,8.45,5.0,0.0,0.0
2018,2,14,7,0,54.0,9.0,0.7,8.9,10.0,17.41,0.0
2018,2,14,7,15,208.0,22.5,0.75,9.8,42.0,79.87,8.14
2018,2,14,7,30,362.0,36.0,0.8,10.7,74.0,158.89,111.97
2018,2,14,7,45,484.5,42.5,0.85,11.6,122.5,233.1,178.41
2018,2,14,8,0,607.0,49.0,0.9,12.5,171.0,320.89,253.69
2018,2,14,8,15,643.0,57.0,0.85,13.3,216.5,383.06,307.4
2018,2,14,8,30,679.0,65.0,0.8,14.1,262.0,448.1,360.87
2018,2,14,8,45,738.0,66.5,0.75,14.95,313.5,518.88,416.15
2018,2,14,9,0,797.0,68.0,0.7,15.8,365.0,596.34,473.59
2018,2,14,9,15,765.0,82.0,0.7,16.5,394.0,630.04,496.72
2018,2,14,9,30,733.0,96.0,0.7,17.2,423.0,662.2,517.93
2018,2,14,9,45,583.0,140.0,0.7,17.9,414.0,628.93,489.78
2018,2,14,10,0,433.0,184.0,0.7,18.6,405.0,576.24,447.85
2018,2,14,10,15,450.5,192.0,0.85,18.85,434.5,616.6,478.13
2018,2,14,10,30,468.0,200.0,1.0,19.1,464.0,656.43,506.65
2018,2,14,10,45,661.5,151.0,1.15,19.3,542.0,796.47,607.15
2018,2,14,11,0,855.0,102.0,1.3,19.5,620.0,929.32,695.51
2018,2,14,11,15,883.0,97.0,1.5,19.6,645.0,967.23,720.69
2018,2,14,11,30,911.0,92.0,1.7,19.7,670.0,992.65,738.84
2018,2,14,11,45,912.5,93.0,1.95,19.75,679.0,1006.13,750.13
2018,2,14,12,0,914.0,94.0,2.2,19.8,688.0,1015.82,759.0
2018,2,14,12,15,844.5,117.5,2.35,19.85,667.0,989.26,742.7
2018,2,14,12,30,775.0,141.0,2.5,19.9,646.0,954.28,720.9
2018,2,14,12,45,620.0,190.5,2.7,19.9,592.0,854.8,654.92
2018,2,14,13,0,465.0,240.0,2.9,19.9,538.0,748.09,578.63
2018,2,14,13,15,542.5,208.0,2.95,19.85,548.0,778.97,604.48
2018,2,14,13,30,620.0,176.0,3.0,19.8,558.0,811.87,629.85
2018,2,14,13,45,371.0,209.0,3.1,19.7,435.5,600.47,472.92
2018,2,14,14,0,122.0,242.0,3.2,19.6,313.0,373.58,296.32
2018,2,14,14,15,189.5,226.5,3.2,19.4,330.0,410.25,328.36
2018,2,14,14,30,257.0,211.0,3.2,19.2,347.0,457.22,366.77
2018,2,14,14,45,525.5,149.5,3.25,19.0,404.0,603.98,485.2
2018,2,14,15,0,794.0,88.0,3.3,18.8,461.0,716.05,571.73
2018,2,14,15,15,805.5,78.5,3.3,18.8,428.0,677.95,543.86
2018,2,14,15,30,817.0,69.0,3.3,18.8,395.0,636.28,512.79
2018,2,14,15,45,784.5,65.5,2.85,17.8,348.5,571.3,462.16
2018,2,14,16,0,752.0,62.0,2.4,16.8,302.0,507.43,410.77
2018,2,14,16,15,705.0,57.5,2.15,15.65,253.5,436.6,352.81
2018,2,14,16,30,658.0,53.0,1.9,14.5,205.0,369.22,295.33
2018,2,14,16,45,581.0,46.0,1.65,13.35,157.0,294.14,230.0
2018,2,14,17,0,504.0,39.0,1.4,12.2,109.0,224.75,167.84
2018,2,14,17,15,351.5,29.0,1.4,11.75,68.5,140.69,90.27
2018,2,14,17,30,199.0,19.0,1.4,11.3,28.0,58.75,0.0
2018,2,14,17,45,99.5,9.5,1.45,10.85,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,6,45,58.0,6.0,1.65,7.1,7.0,0.0,0.0
2018,2,15,7,0,116.0,12.0,1.8,7.6,14.0,30.74,0.0
2018,2,15,7,15,292.0,23.5,2.05,8.3,50.0,100.97,25.1
2018,2,15,7,30,468.0,35.0,2.3,9.0,86.0,189.25,135.5
2018,2,15,7,45,563.0,41.0,2.6,9.7,134.0,259.42,201.42
2018,2,15,8,0,658.0,47.0,2.9,10.4,182.0,337.69,272.07
2018,2,15,8,15,713.5,52.0,3.0,11.05,232.5,408.78,335.63
2018,2,15,8,30,769.0,57.0,3.1,11.7,283.0,484.54,400.73
2018,2,15,8,45,805.0,60.0,3.25,12.4,331.5,550.92,456.11
2018,2,15,9,0,841.0,63.0,3.4,13.1,380.0,618.93,510.71
2018,2,15,9,15,866.0,65.5,3.5,13.75,425.0,680.07,557.96
2018,2,15,9,30,891.0,68.0,3.6,14.4,470.0,735.17,597.11
2018,2,15,9,45,909.0,69.5,3.7,15.0,509.5,788.28,634.09
2018,2,15,10,0,927.0,71.0,3.8,15.6,549.0,839.83,669.25
2018,2,15,10,15,940.0,72.0,3.8,16.05,582.0,884.7,698.88
2018,2,15,10,30,953.0,73.0,3.8,16.5,615.0,927.02,726.32
2018,2,15,10,45,964.0,74.5,3.85,16.95,642.5,965.37,750.95
2018,2,15,11,0,975.0,76.0,3.9,17.4,670.0,1000.54,773.22
2018,2,15,11,15,982.0,76.5,3.9,17.65,689.0,1027.32,789.85
2018,2,15,11,30,989.0,77.0,3.9,17.9,708.0,1050.36,803.99
2018,2,15,11,45,992.0,77.0,3.9,18.15,718.0,1065.01,812.5
2018,2,15,12,0,995.0,77.0,3.9,18.4,728.0,1075.57,818.43
2018,2,15,12,15,994.5,78.0,3.9,18.5,729.5,1079.76,820.71
2018,2,15,12,30,994.0,79.0,3.9,18.6,731.0,1079.75,820.38
2018,2,15,12,45,991.5,78.5,3.85,18.7,723.5,1071.74,814.48
2018,2,15,13,0,989.0,78.0,3.8,18.8,716.0,1059.59,806.02
2018,2,15,13,15,985.0,77.0,3.75,18.8,700.5,1041.33,793.91
2018,2,15,13,30,981.0,76.0,3.7,18.8,685.0,1019.14,779.3
2018,2,15,13,45,974.0,75.5,3.65,18.8,662.0,991.02,760.72
2018,2,15,14,0,967.0,75.0,3.6,18.8,639.0,959.39,739.77
2018,2,15,14,15,956.5,73.5,3.55,18.6,608.0,920.19,714.05
2018,2,15,14,30,946.0,72.0,3.5,18.4,577.0,878.09,686.13
2018,2,15,14,45,931.5,70.0,3.45,18.25,539.5,829.57,653.19
2018,2,15,15,0,917.0,68.0,3.4,18.1,502.0,778.98,618.33
2018,2,15,15,15,895.5,65.5,3.4,18.1,458.5,721.05,577.35
2018,2,15,15,30,874.0,63.0,3.4,18.1,415.0,662.32,534.45
2018,2,15,15,45,843.5,59.5,2.8,17.1,367.0,600.77,485.89
2018,2,15,16,0,813.0,56.0,2.2,16.1,319.0,535.06,432.52
2018,2,15,16,15,751.0,54.0,1.95,14.95,266.5,456.31,368.49
2018,2,15,16,30,689.0,52.0,1.7,13.8,214.0,382.4,305.96
2018,2,15,16,45,598.0,45.0,1.45,12.6,162.0,297.33,232.89
2018,2,15,17,0,507.0,38.0,1.2,11.4,110.0,224.69,168.43
2018,2,15,17,15,382.0,29.0,1.2,11.05,71.0,148.87,97.63
2018,2,15,17,30,257.0,20.0,1.2,10.7,32.0,80.38,0.0
2018,2,15,17,45,128.5,10.0,1.2,10.35,16.0,28.38,0.0
2018,2,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,6,45,40.0,6.0,0.8,9.0,6.5,0.0,0.0
2018,2,16,7,0,80.0,12.0,0.8,9.3,13.0,24.61,0.0
2018,2,16,7,15,224.5,24.0,0.85,10.1,45.5,86.62,29.83
2018,2,16,7,30,369.0,36.0,0.9,10.9,78.0,161.39,115.55
2018,2,16,7,45,478.5,43.5,1.0,11.7,126.0,232.48,178.87
2018,2,16,8,0,588.0,51.0,1.1,12.5,174.0,315.96,251.01
2018,2,16,8,15,625.0,59.0,1.2,13.3,219.5,377.69,304.91
2018,2,16,8,30,662.0,67.0,1.3,14.1,265.0,442.44,359.13
2018,2,16,8,45,698.5,72.5,1.4,14.9,311.5,506.57,410.76
2018,2,16,9,0,735.0,78.0,1.5,15.7,358.0,572.76,461.95
2018,2,16,9,15,789.0,76.5,1.65,16.4,408.5,641.68,514.26
2018,2,16,9,30,843.0,75.0,1.8,17.1,459.0,715.63,566.94
2018,2,16,9,45,866.5,76.0,1.95,17.8,499.5,771.05,604.44
2018,2,16,10,0,890.0,77.0,2.1,18.5,540.0,818.45,635.77
2018,2,16,10,15,902.5,79.0,2.2,18.85,572.5,862.86,665.07
2018,2,16,10,30,915.0,81.0,2.3,19.2,605.0,904.84,692.41
2018,2,16,10,45,924.0,83.0,2.35,19.55,631.5,940.96,715.08
2018,2,16,11,0,933.0,85.0,2.4,19.9,658.0,973.96,735.56
2018,2,16,11,15,938.5,86.0,2.4,20.15,676.0,999.11,750.52
2018,2,16,11,30,944.0,87.0,2.4,20.4,694.0,1020.64,763.15
2018,2,16,11,45,946.5,87.5,2.4,20.65,703.5,1034.89,771.09
2018,2,16,12,0,949.0,88.0,2.4,20.9,713.0,1045.22,776.65
2018,2,16,12,15,949.5,88.0,2.35,21.05,714.5,1048.99,777.83
2018,2,16,12,30,950.0,88.0,2.3,21.2,716.0,1048.75,776.61
2018,2,16,12,45,948.0,87.5,2.3,21.3,709.0,1041.42,771.75
2018,2,16,13,0,946.0,87.0,2.3,21.4,702.0,1030.13,764.53
2018,2,16,13,15,941.0,87.0,2.25,21.45,687.0,1012.66,753.02
2018,2,16,13,30,936.0,87.0,2.2,21.5,672.0,991.48,739.25
2018,2,16,13,45,928.0,85.5,2.15,21.5,648.5,962.14,720.33
2018,2,16,14,0,920.0,84.0,2.1,21.5,625.0,929.5,699.3
2018,2,16,14,15,908.5,82.5,2.1,21.3,594.5,890.75,675.11
2018,2,16,14,30,897.0,81.0,2.1,21.1,564.0,849.34,648.89
2018,2,16,14,45,881.0,79.0,2.1,20.95,527.0,808.14,622.38
2018,2,16,15,0,865.0,77.0,2.1,20.8,490.0,757.74,588.94
2018,2,16,15,15,842.5,74.0,2.1,20.8,447.5,700.01,549.3
2018,2,16,15,30,820.0,71.0,2.1,20.8,405.0,641.66,507.32
2018,2,16,15,45,788.5,67.5,1.65,19.6,358.0,576.95,457.92
2018,2,16,16,0,757.0,64.0,1.2,18.4,311.0,513.23,407.47
2018,2,16,16,15,710.5,59.0,1.2,17.35,262.0,441.63,351.28
2018,2,16,16,30,664.0,54.0,1.2,16.3,213.0,373.47,295.11
2018,2,16,16,45,589.0,47.5,1.2,15.25,164.5,299.03,231.82
2018,2,16,17,0,514.0,41.0,1.2,14.2,116.0,230.14,171.2
2018,2,16,17,15,338.0,30.0,1.25,13.8,71.5,137.83,91.05
2018,2,16,17,30,162.0,19.0,1.3,13.4,27.0,60.19,0.0
2018,2,16,17,45,81.0,9.5,1.3,13.0,13.5,20.76,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.55,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.9,18.0,40.56,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.75,55.0,110.82,47.11
2018,2,17,7,30,485.0,35.0,1.0,12.6,92.0,194.73,138.86
2018,2,17,7,45,571.5,41.5,1.1,13.5,140.0,261.08,199.23
2018,2,17,8,0,658.0,48.0,1.2,14.4,188.0,339.79,267.77
2018,2,17,8,15,710.0,52.5,1.2,15.1,238.0,408.86,327.02
2018,2,17,8,30,762.0,57.0,1.2,15.8,288.0,482.2,387.1
2018,2,17,8,45,795.5,60.5,1.2,16.55,336.0,547.48,438.35
2018,2,17,9,0,829.0,64.0,1.2,17.3,384.0,614.18,488.38
2018,2,17,9,15,852.5,66.5,1.15,17.9,428.0,673.89,530.88
2018,2,17,9,30,876.0,69.0,1.1,18.5,472.0,727.45,565.4
2018,2,17,9,45,891.0,71.5,1.05,19.1,510.5,778.97,597.46
2018,2,17,10,0,906.0,74.0,1.0,19.7,549.0,828.76,627.39
2018,2,17,10,15,917.0,76.0,1.0,20.05,581.5,872.52,653.93
2018,2,17,10,30,928.0,78.0,1.0,20.4,614.0,913.68,678.41
2018,2,17,10,45,935.5,79.0,0.95,20.8,639.0,947.63,696.86
2018,2,17,11,0,943.0,80.0,0.9,21.2,664.0,978.33,713.03
2018,2,17,11,15,947.5,81.5,0.85,21.45,682.0,1003.36,725.87
2018,2,17,11,30,952.0,83.0,0.8,21.7,700.0,1024.69,736.39
2018,2,17,11,45,954.0,84.0,0.75,22.0,709.5,1039.15,742.55
2018,2,17,12,0,956.0,85.0,0.7,22.3,719.0,1049.65,746.43
2018,2,17,12,15,956.0,85.0,0.65,22.45,720.0,1052.94,746.49
2018,2,17,12,30,956.0,85.0,0.6,22.6,721.0,1052.18,744.35
2018,2,17,12,45,952.5,84.5,0.5,22.8,713.0,1043.32,736.15
2018,2,17,13,0,949.0,84.0,0.4,23.0,705.0,1030.5,725.87
2018,2,17,13,15,943.5,83.0,0.4,23.05,689.0,1011.26,714.78
2018,2,17,13,30,938.0,82.0,0.4,23.1,673.0,988.31,701.6
2018,2,17,13,45,929.5,81.5,0.45,23.2,650.0,959.63,685.95
2018,2,17,14,0,921.0,81.0,0.5,23.3,627.0,927.66,668.21
2018,2,17,14,15,909.5,79.5,0.65,23.15,596.5,888.82,648.51
2018,2,17,14,30,898.0,78.0,0.8,23.0,566.0,847.31,626.38
2018,2,17,14,45,881.5,76.5,0.95,22.85,529.0,799.41,599.09
2018,2,17,15,0,865.0,75.0,1.1,22.7,492.0,755.94,573.8
2018,2,17,15,15,843.0,72.5,1.1,22.7,449.5,699.11,536.19
2018,2,17,15,30,821.0,70.0,1.1,22.7,407.0,641.61,496.39
2018,2,17,15,45,788.5,66.5,1.0,21.5,360.0,576.17,449.57
2018,2,17,16,0,756.0,63.0,0.9,20.3,313.0,511.85,401.6
2018,2,17,16,15,707.0,58.5,0.95,19.15,263.5,439.55,346.19
2018,2,17,16,30,658.0,54.0,1.0,18.0,214.0,370.96,290.8
2018,2,17,16,45,581.5,48.0,1.0,16.9,165.5,296.64,228.4
2018,2,17,17,0,505.0,42.0,1.0,15.8,117.0,228.14,168.88
2018,2,17,17,15,372.5,32.0,1.05,15.25,76.0,148.98,99.16
2018,2,17,17,30,240.0,22.0,1.1,14.7,35.0,79.51,0.0
2018,2,17,17,45,120.0,11.0,1.1,14.15,17.5,27.9,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,18,6,45,59.0,7.5,3.05,10.5,9.0,0.0,0.0
2018,2,18,7,0,118.0,15.0,3.2,10.6,18.0,33.92,0.0
2018,2,18,7,15,264.5,27.5,3.35,10.9,54.0,100.72,49.24
2018,2,18,7,30,411.0,40.0,3.5,11.2,90.0,177.93,129.6
2018,2,18,7,45,453.0,49.0,3.65,11.5,127.5,229.65,179.28
2018,2,18,8,0,495.0,58.0,3.8,11.8,165.0,285.7,231.26
2018,2,18,8,15,437.0,78.0,3.95,12.15,189.5,306.5,253.17
2018,2,18,8,30,379.0,98.0,4.1,12.5,214.0,323.67,269.89
2018,2,18,8,45,525.0,95.0,4.25,12.9,284.0,431.78,360.85
2018,2,18,9,0,671.0,92.0,4.4,13.3,354.0,549.77,457.48
2018,2,18,9,15,730.0,92.0,4.5,13.5,406.0,623.83,516.79
2018,2,18,9,30,789.0,92.0,4.6,13.7,458.0,697.78,574.11
2018,2,18,9,45,750.5,108.0,4.7,13.95,479.0,724.73,592.95
2018,2,18,10,0,712.0,124.0,4.8,14.2,500.0,742.6,605.02
2018,2,18,10,15,431.5,179.5,4.85,14.25,411.5,587.73,481.35
2018,2,18,10,30,151.0,235.0,4.9,14.3,323.0,387.44,316.46
2018,2,18,10,45,115.5,255.5,4.95,14.35,324.5,383.1,311.79
2018,2,18,11,0,80.0,276.0,5.0,14.4,326.0,359.69,291.48
2018,2,18,11,15,123.5,285.5,5.1,14.4,365.0,430.42,348.77
2018,2,18,11,30,167.0,295.0,5.2,14.4,404.0,485.34,392.95
2018,2,18,11,45,285.5,279.5,5.3,14.4,469.0,603.32,487.94
2018,2,18,12,0,404.0,264.0,5.4,14.4,534.0,704.12,568.02
2018,2,18,12,15,636.0,191.5,5.5,14.45,617.5,878.4,703.51
2018,2,18,12,30,868.0,119.0,5.6,14.5,701.0,1017.53,804.65
2018,2,18,12,45,907.0,106.0,5.65,14.5,708.5,1025.4,810.05
2018,2,18,13,0,946.0,93.0,5.7,14.5,716.0,1039.49,820.9
2018,2,18,13,15,941.0,92.0,5.75,14.4,700.5,1020.74,808.58
2018,2,18,13,30,936.0,91.0,5.8,14.3,685.0,998.25,793.81
2018,2,18,13,45,927.5,90.5,5.85,14.2,661.5,969.54,774.53
2018,2,18,14,0,919.0,90.0,5.9,14.1,638.0,937.54,752.81
2018,2,18,14,15,907.0,88.5,5.9,13.8,607.5,898.25,725.84
2018,2,18,14,30,895.0,87.0,5.9,13.5,577.0,863.77,702.29
2018,2,18,14,45,878.5,85.0,5.9,13.25,539.5,814.69,667.25
2018,2,18,15,0,862.0,83.0,5.9,13.0,502.0,763.78,630.38
2018,2,18,15,15,839.0,80.0,5.9,13.0,459.0,705.59,586.63
2018,2,18,15,30,816.0,77.0,5.9,13.0,416.0,646.81,540.41
2018,2,18,15,45,780.5,74.0,5.7,12.15,368.0,580.11,486.68
2018,2,18,16,0,745.0,71.0,5.5,11.3,320.0,514.74,432.31
2018,2,18,16,15,683.0,67.0,5.25,10.8,268.0,439.3,367.2
2018,2,18,16,30,621.0,63.0,5.0,10.3,216.0,366.59,302.71
2018,2,18,16,45,496.0,57.5,4.75,9.8,162.5,273.17,220.37
2018,2,18,17,0,371.0,52.0,4.5,9.3,109.0,193.06,149.28
2018,2,18,17,15,218.0,35.5,4.35,9.05,66.0,109.46,76.32
2018,2,18,17,30,65.0,19.0,4.2,8.8,23.0,36.33,0.0
2018,2,18,17,45,32.5,9.5,4.1,8.5,11.5,13.48,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,19,6,45,11.5,6.5,4.0,5.5,7.0,0.0,0.0
2018,2,19,7,0,23.0,13.0,4.1,5.6,14.0,15.79,0.0
2018,2,19,7,15,87.0,30.0,4.3,5.8,40.0,58.3,31.46
2018,2,19,7,30,151.0,47.0,4.5,6.0,66.0,102.32,76.8
2018,2,19,7,45,212.5,61.0,4.7,6.25,101.0,148.11,118.58
2018,2,19,8,0,274.0,75.0,4.9,6.5,136.0,209.43,173.92
2018,2,19,8,15,423.5,83.5,4.95,6.75,203.0,306.51,259.32
2018,2,19,8,30,573.0,92.0,5.0,7.0,270.0,423.83,360.93
2018,2,19,8,45,658.5,91.5,5.0,7.25,327.5,506.45,431.84
2018,2,19,9,0,744.0,91.0,5.0,7.5,385.0,595.61,506.37
2018,2,19,9,15,783.0,91.5,4.95,7.75,431.5,660.16,558.71
2018,2,19,9,30,822.0,92.0,4.9,8.0,478.0,722.72,607.1
2018,2,19,9,45,815.5,99.5,4.85,8.25,508.0,761.99,635.21
2018,2,19,10,0,809.0,107.0,4.8,8.5,538.0,797.95,660.48
2018,2,19,10,15,855.5,102.0,4.7,8.8,582.0,861.3,705.76
2018,2,19,10,30,902.0,97.0,4.6,9.1,626.0,924.18,749.48
2018,2,19,10,45,924.0,94.0,4.55,9.35,655.5,957.54,771.27
2018,2,19,11,0,946.0,91.0,4.5,9.6,685.0,996.74,797.31
2018,2,19,11,15,952.0,91.5,4.45,9.8,703.0,1022.07,813.26
2018,2,19,11,30,958.0,92.0,4.4,10.0,721.0,1043.71,826.67
2018,2,19,11,45,914.5,107.0,4.35,10.2,714.5,1030.25,815.25
2018,2,19,12,0,871.0,122.0,4.3,10.4,708.0,1022.64,808.47
2018,2,19,12,15,878.5,119.5,4.3,10.5,711.5,1030.22,813.46
2018,2,19,12,30,886.0,117.0,4.3,10.6,715.0,1033.94,815.76
2018,2,19,12,45,918.0,105.5,4.3,10.7,719.5,1036.61,817.53
2018,2,19,13,0,950.0,94.0,4.3,10.8,724.0,1045.6,823.97
2018,2,19,13,15,943.5,94.5,4.35,10.75,708.5,1027.09,812.05
2018,2,19,13,30,937.0,95.0,4.4,10.7,693.0,1004.87,797.77
2018,2,19,13,45,926.5,94.0,4.45,10.65,668.5,973.64,777.03
2018,2,19,14,0,916.0,93.0,4.5,10.6,644.0,939.22,753.91
2018,2,19,14,15,898.0,92.5,4.45,10.4,610.5,904.0,729.69
2018,2,19,14,30,880.0,92.0,4.4,10.2,577.0,857.91,697.23
2018,2,19,14,45,862.5,90.5,4.4,10.0,540.0,809.03,662.73
2018,2,19,15,0,845.0,89.0,4.4,9.8,503.0,758.43,626.41
2018,2,19,15,15,821.0,85.5,4.4,9.8,459.5,699.53,582.57
2018,2,19,15,30,797.0,82.0,4.4,9.8,416.0,640.18,536.06
2018,2,19,15,45,732.5,80.5,4.2,9.3,360.5,560.8,471.46
2018,2,19,16,0,668.0,79.0,4.0,8.8,305.0,483.23,406.79
2018,2,19,16,15,603.0,72.5,3.6,8.35,253.0,404.87,339.62
2018,2,19,16,30,538.0,66.0,3.2,7.9,201.0,332.36,275.69
2018,2,19,16,45,457.5,57.0,2.8,7.5,154.0,257.51,208.73
2018,2,19,17,0,377.0,48.0,2.4,7.1,107.0,191.43,148.7
2018,2,19,17,15,274.0,36.5,2.2,6.7,71.0,125.41,88.77
2018,2,19,17,30,171.0,25.0,2.0,6.3,35.0,68.96,9.84
2018,2,19,17,45,85.5,12.5,1.75,5.9,17.5,24.06,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,20,6,45,101.5,9.0,0.9,3.85,12.5,0.0,0.0
2018,2,20,7,0,203.0,18.0,0.9,4.4,25.0,51.47,0.0
2018,2,20,7,15,361.0,27.5,1.05,5.25,65.0,125.55,73.26
2018,2,20,7,30,519.0,37.0,1.2,6.1,105.0,207.69,154.1
2018,2,20,7,45,587.0,44.0,1.3,6.95,152.0,270.63,212.99
2018,2,20,8,0,655.0,51.0,1.4,7.8,199.0,343.44,278.56
2018,2,20,8,15,711.5,56.0,1.4,8.4,251.5,415.35,341.5
2018,2,20,8,30,768.0,61.0,1.4,9.0,304.0,492.09,405.74
2018,2,20,8,45,805.5,64.0,1.4,9.6,353.5,559.77,460.31
2018,2,20,9,0,843.0,67.0,1.4,10.2,403.0,629.23,513.95
2018,2,20,9,15,866.0,69.5,1.4,10.6,448.0,689.51,558.71
2018,2,20,9,30,889.0,72.0,1.4,11.0,493.0,743.53,595.56
2018,2,20,9,45,904.5,74.0,1.4,11.35,532.0,795.54,630.25
2018,2,20,10,0,920.0,76.0,1.4,11.7,571.0,845.79,662.97
2018,2,20,10,15,928.5,78.5,1.45,12.0,603.0,888.64,690.78
2018,2,20,10,30,937.0,81.0,1.5,12.3,635.0,928.67,716.44
2018,2,20,10,45,942.5,83.0,1.55,12.6,660.0,962.33,737.61
2018,2,20,11,0,948.0,85.0,1.6,12.9,685.0,992.59,756.48
2018,2,20,11,15,952.0,86.5,1.7,13.1,702.5,1017.25,772.69
2018,2,20,11,30,956.0,88.0,1.8,13.3,720.0,1038.16,786.54
2018,2,20,11,45,955.0,89.0,1.9,13.5,728.0,1049.7,794.33
2018,2,20,12,0,954.0,90.0,2.0,13.7,736.0,1057.2,799.68
2018,2,20,12,15,953.0,90.0,2.05,13.75,736.5,1059.43,801.48
2018,2,20,12,30,952.0,90.0,2.1,13.8,737.0,1057.6,800.81
2018,2,20,12,45,949.0,90.5,2.2,13.85,730.0,1050.35,797.4
2018,2,20,13,0,946.0,91.0,2.3,13.9,723.0,1039.12,791.47
2018,2,20,13,15,941.0,90.5,2.35,13.85,707.5,1020.86,780.61
2018,2,20,13,30,936.0,90.0,2.4,13.8,692.0,998.87,767.32
2018,2,20,13,45,926.5,89.0,2.45,13.75,667.5,968.52,748.33
2018,2,20,14,0,917.0,88.0,2.5,13.7,643.0,934.94,727.05
2018,2,20,14,15,873.0,94.5,2.55,13.5,602.5,885.41,694.73
2018,2,20,14,30,829.0,101.0,2.6,13.3,562.0,826.5,655.24
2018,2,20,14,45,840.5,91.5,2.65,13.1,532.5,793.21,633.77
2018,2,20,15,0,852.0,82.0,2.7,12.9,503.0,756.03,608.89
2018,2,20,15,15,834.0,78.5,2.7,12.9,461.5,701.11,569.59
2018,2,20,15,30,816.0,75.0,2.7,12.9,420.0,645.21,527.76
2018,2,20,15,45,784.0,71.0,2.65,12.2,372.5,579.43,476.98
2018,2,20,16,0,752.0,67.0,2.6,11.5,325.0,514.74,425.17
2018,2,20,16,15,653.5,67.5,2.35,10.6,267.0,424.93,350.84
2018,2,20,16,30,555.0,68.0,2.1,9.7,209.0,342.1,280.35
2018,2,20,16,45,399.0,61.5,1.8,8.85,151.5,236.11,190.04
2018,2,20,17,0,243.0,55.0,1.5,8.0,94.0,152.51,118.54
2018,2,20,17,15,166.0,38.5,1.45,7.5,61.0,98.03,70.05
2018,2,20,17,30,89.0,22.0,1.4,7.0,28.0,45.04,9.93
2018,2,20,17,45,44.5,11.0,1.4,6.55,14.0,16.59,0.0
2018,2,20,18,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,45,51.5,7.5,0.2,5.3,9.5,0.0,0.0
2018,2,21,7,0,103.0,15.0,0.2,5.3,19.0,31.51,0.0
2018,2,21,7,15,181.0,26.0,0.3,5.65,45.5,80.84,49.25
2018,2,21,7,30,259.0,37.0,0.4,6.0,72.0,127.74,95.51
2018,2,21,7,45,317.0,51.5,0.5,6.3,112.0,181.24,143.96
2018,2,21,8,0,375.0,66.0,0.6,6.6,152.0,241.44,197.64
2018,2,21,8,15,520.0,69.5,0.7,7.15,219.0,341.69,282.58
2018,2,21,8,30,665.0,73.0,0.8,7.7,286.0,453.58,374.53
2018,2,21,8,45,724.5,73.0,0.95,8.2,338.0,523.23,431.24
2018,2,21,9,0,784.0,73.0,1.1,8.7,390.0,599.49,491.62
2018,2,21,9,15,819.5,73.5,1.0,9.25,436.5,663.32,538.1
2018,2,21,9,30,855.0,74.0,0.9,9.8,483.0,727.89,581.04
2018,2,21,9,45,877.0,74.5,0.8,10.3,523.0,775.94,610.62
2018,2,21,10,0,899.0,75.0,0.7,10.8,563.0,828.63,642.56
2018,2,21,10,15,910.5,77.0,0.65,11.25,596.0,872.7,668.56
2018,2,21,10,30,922.0,79.0,0.6,11.7,629.0,914.21,692.36
2018,2,21,10,45,929.5,81.0,0.55,12.15,654.5,949.28,711.46
2018,2,21,11,0,937.0,83.0,0.5,12.6,680.0,981.09,728.23
2018,2,21,11,15,941.5,84.0,0.65,12.9,697.5,1005.41,745.24
