Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,30,946.0,85.0,0.8,13.2,715.0,1026.03,760.09
2018,2,21,11,45,948.5,85.5,0.95,13.55,724.5,1040.26,770.8
2018,2,21,12,0,951.0,86.0,1.1,13.9,734.0,1050.54,779.08
2018,2,21,12,15,949.0,87.5,1.25,14.05,735.5,1053.54,783.33
2018,2,21,12,30,947.0,89.0,1.4,14.2,737.0,1052.49,785.05
2018,2,21,12,45,942.0,90.0,1.55,14.35,729.0,1043.85,781.85
2018,2,21,13,0,937.0,91.0,1.7,14.5,721.0,1031.29,776.09
2018,2,21,13,15,929.5,91.5,1.85,14.5,705.0,1011.89,766.17
2018,2,21,13,30,922.0,92.0,2.0,14.5,689.0,988.87,753.7
2018,2,21,13,45,910.5,92.5,2.15,14.45,665.0,958.69,736.29
2018,2,21,14,0,899.0,93.0,2.3,14.4,641.0,925.43,716.48
2018,2,21,14,15,886.0,91.5,2.35,14.25,610.0,893.69,696.74
2018,2,21,14,30,873.0,90.0,2.4,14.1,579.0,850.84,668.88
2018,2,21,14,45,855.5,88.0,2.45,13.95,541.5,801.52,636.0
2018,2,21,15,0,838.0,86.0,2.5,13.8,504.0,750.53,601.32
2018,2,21,15,15,815.0,83.0,2.5,13.8,461.0,693.12,560.51
2018,2,21,15,30,792.0,80.0,2.5,13.8,418.0,635.19,517.14
2018,2,21,15,45,758.0,76.5,2.3,13.25,371.0,569.76,466.03
2018,2,21,16,0,724.0,73.0,2.1,12.7,324.0,507.98,416.12
2018,2,21,16,15,667.5,69.5,1.8,11.85,274.0,434.28,355.18
2018,2,21,16,30,611.0,66.0,1.5,11.0,224.0,365.21,296.09
2018,2,21,16,45,526.5,59.5,1.25,10.2,174.5,286.99,228.34
2018,2,21,17,0,442.0,53.0,1.0,9.4,125.0,217.59,166.86
2018,2,21,17,15,327.5,40.5,1.0,9.1,83.5,144.01,102.14
2018,2,21,17,30,213.0,28.0,1.0,8.8,42.0,81.53,28.24
2018,2,21,17,45,112.0,15.0,1.0,8.5,22.0,30.15,0.0
2018,2,21,18,0,11.0,2.0,1.0,8.2,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.65,6.0,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,6.6,5.0,5.94,0.0
2018,2,22,7,15,4.0,10.0,2.05,6.95,10.0,9.9,1.87
2018,2,22,7,30,0.0,15.0,2.3,7.3,15.0,13.18,5.62
2018,2,22,7,45,9.0,22.0,2.55,7.7,24.0,22.98,14.22
2018,2,22,8,0,18.0,29.0,2.8,8.1,33.0,33.61,23.71
2018,2,22,8,15,9.0,42.5,2.95,8.4,44.5,42.86,31.99
2018,2,22,8,30,0.0,56.0,3.1,8.7,56.0,49.45,37.65
2018,2,22,8,45,5.5,67.5,3.25,9.0,69.5,62.9,49.33
2018,2,22,9,0,11.0,79.0,3.4,9.3,83.0,77.08,61.55
2018,2,22,9,15,29.0,123.5,3.5,9.7,137.0,139.35,114.95
2018,2,22,9,30,47.0,168.0,3.6,10.1,191.0,201.13,166.82
2018,2,22,9,45,82.0,183.5,3.75,10.5,227.0,246.37,204.79
2018,2,22,10,0,117.0,199.0,3.9,10.9,263.0,307.99,255.6
2018,2,22,10,15,353.5,190.5,4.0,11.25,399.5,534.83,442.37
2018,2,22,10,30,590.0,182.0,4.1,11.6,536.0,746.27,607.67
2018,2,22,10,45,733.5,146.0,4.2,11.95,604.5,861.95,691.71
2018,2,22,11,0,877.0,110.0,4.3,12.3,673.0,967.53,766.4
2018,2,22,11,15,891.0,108.0,4.45,12.45,693.0,996.61,786.48
2018,2,22,11,30,905.0,106.0,4.6,12.6,713.0,1012.18,797.62
2018,2,22,11,45,917.0,103.0,4.7,12.75,725.5,1031.18,810.98
2018,2,22,12,0,929.0,100.0,4.8,12.9,738.0,1046.49,821.84
2018,2,22,12,15,926.5,101.0,4.95,12.9,738.0,1048.27,824.23
2018,2,22,12,30,924.0,102.0,5.1,12.9,738.0,1046.07,824.04
2018,2,22,12,45,919.0,102.5,5.25,12.9,730.0,1036.89,818.99
2018,2,22,13,0,914.0,103.0,5.4,12.9,722.0,1023.86,811.31
2018,2,22,13,15,909.5,102.0,5.5,12.75,706.5,1005.83,800.16
2018,2,22,13,30,905.0,101.0,5.6,12.6,691.0,984.16,786.42
2018,2,22,13,45,897.0,99.5,5.7,12.45,667.5,955.15,767.27
2018,2,22,14,0,889.0,98.0,5.8,12.3,644.0,931.62,752.14
2018,2,22,14,15,816.5,113.0,5.8,12.1,596.0,858.86,699.42
2018,2,22,14,30,744.0,128.0,5.8,11.9,548.0,791.82,650.44
2018,2,22,14,45,556.0,160.5,5.8,11.7,463.0,641.97,533.8
2018,2,22,15,0,368.0,193.0,5.8,11.5,378.0,498.08,416.53
2018,2,22,15,15,341.0,174.0,5.8,11.5,334.0,440.77,370.44
2018,2,22,15,30,314.0,155.0,5.8,11.5,290.0,385.0,324.57
2018,2,22,15,45,192.5,133.0,5.65,10.95,213.0,269.41,227.09
2018,2,22,16,0,71.0,111.0,5.5,10.4,136.0,148.39,123.25
2018,2,22,16,15,47.5,87.5,5.2,10.0,103.0,108.42,88.71
2018,2,22,16,30,24.0,64.0,4.9,9.6,70.0,71.27,56.33
2018,2,22,16,45,53.0,49.5,4.6,9.2,59.5,71.98,56.23
2018,2,22,17,0,82.0,35.0,4.3,8.8,49.0,67.88,50.96
2018,2,22,17,15,45.0,23.0,4.2,8.5,30.5,35.96,23.01
2018,2,22,17,30,8.0,11.0,4.1,8.2,12.0,11.52,0.51
2018,2,22,17,45,8.0,6.5,3.95,7.95,7.0,7.09,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.7,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,23,6,45,101.5,10.5,2.05,3.35,15.0,9.55,0.0
2018,2,23,7,0,203.0,21.0,2.2,4.0,30.0,61.41,0.0
2018,2,23,7,15,357.0,31.5,2.5,4.65,72.5,130.1,85.28
2018,2,23,7,30,511.0,42.0,2.8,5.3,115.0,211.45,160.24
2018,2,23,7,45,595.0,48.0,3.1,5.95,165.5,281.42,225.2
2018,2,23,8,0,679.0,54.0,3.4,6.6,216.0,358.61,295.58
2018,2,23,8,15,729.5,58.5,3.55,7.1,268.0,428.83,358.9
2018,2,23,8,30,780.0,63.0,3.7,7.6,320.0,503.13,423.46
2018,2,23,8,45,814.5,66.0,3.85,8.1,370.0,569.95,479.83
2018,2,23,9,0,849.0,69.0,4.0,8.6,420.0,638.2,535.45
2018,2,23,9,15,873.0,71.5,4.1,8.95,465.5,699.64,583.85
2018,2,23,9,30,897.0,74.0,4.2,9.3,511.0,754.9,624.5
2018,2,23,9,45,915.0,75.5,4.3,9.7,551.5,808.73,663.32
2018,2,23,10,0,933.0,77.0,4.4,10.1,592.0,860.94,700.37
2018,2,23,10,15,944.5,78.5,4.4,10.35,625.5,905.67,731.08
2018,2,23,10,30,956.0,80.0,4.4,10.6,659.0,947.7,759.5
2018,2,23,10,45,964.5,81.0,4.45,10.9,685.5,983.43,783.45
2018,2,23,11,0,973.0,82.0,4.5,11.2,712.0,1015.83,804.95
2018,2,23,11,15,977.0,83.0,4.55,11.4,729.5,1040.38,821.18
2018,2,23,11,30,981.0,84.0,4.6,11.6,747.0,1061.05,834.8
2018,2,23,11,45,983.0,85.0,4.6,11.8,757.0,1075.76,843.84
2018,2,23,12,0,985.0,86.0,4.6,12.0,767.0,1086.36,850.18
2018,2,23,12,15,982.5,87.5,4.6,12.15,767.5,1088.9,851.24
2018,2,23,12,30,980.0,89.0,4.6,12.3,768.0,1087.23,849.6
2018,2,23,12,45,974.5,90.5,4.6,12.45,760.0,1078.42,843.19
2018,2,23,13,0,969.0,92.0,4.6,12.6,752.0,1065.54,834.16
2018,2,23,13,15,964.5,91.5,4.55,12.65,736.5,1047.29,821.35
2018,2,23,13,30,960.0,91.0,4.5,12.7,721.0,1025.18,805.98
2018,2,23,13,45,953.0,89.5,4.5,12.75,697.0,995.82,786.08
2018,2,23,14,0,946.0,88.0,4.5,12.8,673.0,963.0,763.73
2018,2,23,14,15,935.0,86.5,4.4,12.7,641.5,923.42,736.04
2018,2,23,14,30,924.0,85.0,4.3,12.6,610.0,881.02,706.21
2018,2,23,14,45,909.0,83.0,4.25,12.5,572.0,832.28,671.89
2018,2,23,15,0,894.0,81.0,4.2,12.4,534.0,787.72,640.35
2018,2,23,15,15,872.5,78.5,4.2,12.4,490.0,729.43,598.0
2018,2,23,15,30,851.0,76.0,4.2,12.4,446.0,670.33,553.3
2018,2,23,15,45,820.5,72.0,3.85,11.85,397.0,603.51,499.91
2018,2,23,16,0,790.0,68.0,3.5,11.3,348.0,537.54,445.72
2018,2,23,16,15,728.0,65.5,3.0,10.3,294.0,458.36,379.42
2018,2,23,16,30,666.0,63.0,2.5,9.3,240.0,386.53,317.09
2018,2,23,16,45,568.0,56.0,2.0,8.35,184.5,299.33,240.9
2018,2,23,17,0,470.0,49.0,1.5,7.4,129.0,222.81,172.77
2018,2,23,17,15,391.5,39.0,1.45,6.9,90.5,159.84,115.13
2018,2,23,17,30,313.0,29.0,1.4,6.4,52.0,103.58,48.77
2018,2,23,17,45,166.5,16.0,1.35,5.85,27.0,38.92,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,5.1,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,24,6,45,91.5,11.5,0.55,5.15,16.0,21.07,0.0
2018,2,24,7,0,183.0,23.0,0.5,5.7,32.0,60.59,0.0
2018,2,24,7,15,329.0,34.5,0.6,6.5,74.0,126.32,84.07
2018,2,24,7,30,475.0,46.0,0.7,7.3,116.0,204.92,153.94
2018,2,24,7,45,543.5,54.0,0.8,8.05,163.5,269.58,212.52
2018,2,24,8,0,612.0,62.0,0.9,8.8,211.0,341.62,276.04
2018,2,24,8,15,668.0,67.5,1.0,9.65,263.0,411.87,336.23
2018,2,24,8,30,724.0,73.0,1.1,10.5,315.0,487.06,398.05
2018,2,24,8,45,763.0,76.5,1.2,11.3,365.0,552.14,449.91
2018,2,24,9,0,802.0,80.0,1.3,12.1,415.0,621.53,503.08
2018,2,24,9,15,826.5,83.0,1.45,12.6,460.0,681.9,548.65
2018,2,24,9,30,851.0,86.0,1.6,13.1,505.0,742.0,591.14
2018,2,24,9,45,866.0,88.0,1.75,13.6,543.0,792.93,626.05
2018,2,24,10,0,881.0,90.0,1.9,14.1,581.0,842.09,659.29
2018,2,24,10,15,874.5,97.0,2.15,14.45,607.5,876.75,683.37
2018,2,24,10,30,868.0,104.0,2.4,14.8,634.0,907.69,704.86
2018,2,24,10,45,891.5,101.5,2.6,15.15,664.5,951.12,734.51
2018,2,24,11,0,915.0,99.0,2.8,15.5,695.0,982.77,755.76
2018,2,24,11,15,914.5,101.0,3.05,15.65,710.0,1003.01,770.32
2018,2,24,11,30,914.0,103.0,3.3,15.8,725.0,1019.45,782.42
2018,2,24,11,45,916.5,103.5,3.5,16.0,734.0,1033.25,792.27
2018,2,24,12,0,919.0,104.0,3.7,16.2,743.0,1043.21,799.62
2018,2,24,12,15,918.0,104.0,3.85,16.15,743.5,1045.2,802.03
2018,2,24,12,30,917.0,104.0,4.0,16.1,744.0,1043.24,801.94
2018,2,24,12,45,913.0,103.5,4.2,16.05,735.5,1033.82,797.18
2018,2,24,13,0,909.0,103.0,4.4,16.0,727.0,1020.56,790.13
2018,2,24,13,15,902.5,103.0,4.5,15.8,711.0,1001.72,779.2
2018,2,24,13,30,896.0,103.0,4.6,15.6,695.0,979.32,765.77
2018,2,24,13,45,886.0,101.5,4.7,15.35,670.5,957.75,753.05
2018,2,24,14,0,876.0,100.0,4.8,15.1,646.0,923.4,731.04
2018,2,24,14,15,864.5,98.5,4.8,14.75,615.5,884.83,705.35
2018,2,24,14,30,853.0,97.0,4.8,14.4,585.0,843.68,677.51
2018,2,24,14,45,837.0,94.0,4.75,14.0,548.0,794.84,643.42
2018,2,24,15,0,821.0,91.0,4.7,13.6,511.0,744.3,607.59
2018,2,24,15,15,780.5,90.0,4.7,13.6,462.5,677.09,557.65
2018,2,24,15,30,740.0,89.0,4.7,13.6,414.0,613.69,507.89
2018,2,24,15,45,713.5,84.0,4.55,12.85,369.5,553.36,460.07
2018,2,24,16,0,687.0,79.0,4.4,12.1,325.0,493.82,411.31
2018,2,24,16,15,613.0,76.0,4.05,11.6,271.5,413.39,343.13
2018,2,24,16,30,539.0,73.0,3.7,11.1,218.0,339.58,279.17
2018,2,24,16,45,485.0,63.5,3.3,10.6,173.5,274.22,220.78
2018,2,24,17,0,431.0,54.0,2.9,10.1,129.0,214.48,166.14
2018,2,24,17,15,322.0,43.0,2.75,9.85,88.5,144.39,104.14
2018,2,24,17,30,213.0,32.0,2.6,9.6,48.0,86.59,44.32
2018,2,24,17,45,112.0,17.0,2.45,9.4,25.0,31.78,0.0
2018,2,24,18,0,11.0,2.0,2.3,9.2,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,9.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,25,6,45,109.0,11.5,1.2,5.55,17.5,23.14,0.0
2018,2,25,7,0,218.0,23.0,1.2,6.3,35.0,67.27,0.0
2018,2,25,7,15,355.5,33.5,1.3,7.05,77.0,132.12,89.02
2018,2,25,7,30,493.0,44.0,1.4,7.8,119.0,208.85,157.42
2018,2,25,7,45,567.5,51.0,1.5,8.5,168.5,275.63,218.15
2018,2,25,8,0,642.0,58.0,1.6,9.2,218.0,350.51,284.55
2018,2,25,8,15,699.0,63.0,1.9,10.15,271.0,420.51,345.55
2018,2,25,8,30,756.0,68.0,2.2,11.1,324.0,497.43,410.04
2018,2,25,8,45,789.5,71.5,2.5,12.05,373.5,563.19,463.62
2018,2,25,9,0,823.0,75.0,2.8,13.0,423.0,630.33,516.47
2018,2,25,9,15,847.0,77.5,2.85,13.55,468.0,690.72,562.06
2018,2,25,9,30,871.0,80.0,2.9,14.1,513.0,750.76,604.15
2018,2,25,9,45,889.0,82.0,3.0,14.7,553.0,798.34,636.38
2018,2,25,10,0,907.0,84.0,3.1,15.3,593.0,850.21,671.29
2018,2,25,10,15,918.5,86.0,3.1,15.65,626.5,894.66,700.31
2018,2,25,10,30,930.0,88.0,3.1,16.0,660.0,936.48,727.17
2018,2,25,10,45,938.0,89.0,3.15,16.4,685.5,971.05,748.99
2018,2,25,11,0,946.0,90.0,3.2,16.8,711.0,1002.34,768.49
2018,2,25,11,15,951.0,91.0,3.25,17.05,729.0,1027.27,784.08
2018,2,25,11,30,956.0,92.0,3.3,17.3,747.0,1048.46,797.24
2018,2,25,11,45,958.5,92.5,3.3,17.55,756.5,1062.72,805.42
2018,2,25,12,0,961.0,93.0,3.3,17.8,766.0,1072.96,811.08
2018,2,25,12,15,959.5,94.0,3.35,17.9,767.0,1075.72,812.84
2018,2,25,12,30,958.0,95.0,3.4,18.0,768.0,1074.36,812.08
2018,2,25,12,45,954.0,95.5,3.45,18.1,760.0,1065.84,806.71
2018,2,25,13,0,950.0,96.0,3.5,18.2,752.0,1053.31,798.85
2018,2,25,13,15,944.5,95.5,3.5,18.2,736.0,1034.23,786.61
2018,2,25,13,30,939.0,95.0,3.5,18.2,720.0,1011.4,771.97
2018,2,25,13,45,929.5,93.5,3.45,18.15,694.5,980.06,751.33
2018,2,25,14,0,920.0,92.0,3.4,18.1,669.0,945.46,728.49
2018,2,25,14,15,908.5,90.5,3.35,17.95,637.5,906.06,702.5
2018,2,25,14,30,897.0,89.0,3.3,17.8,606.0,863.98,674.45
2018,2,25,14,45,881.0,86.5,3.3,17.65,568.0,821.5,646.15
2018,2,25,15,0,865.0,84.0,3.3,17.5,530.0,769.77,610.73
2018,2,25,15,15,843.5,81.5,3.3,17.5,486.5,712.56,570.36
2018,2,25,15,30,822.0,79.0,3.3,17.5,443.0,654.62,527.56
2018,2,25,15,45,791.5,75.5,2.95,16.65,395.0,589.61,477.45
2018,2,25,16,0,761.0,72.0,2.6,15.8,347.0,525.51,426.44
2018,2,25,16,15,717.0,67.0,2.25,14.65,296.5,454.2,368.42
2018,2,25,16,30,673.0,62.0,1.9,13.5,246.0,388.13,312.42
2018,2,25,16,45,604.0,55.5,1.6,12.3,195.0,312.43,247.18
2018,2,25,17,0,535.0,49.0,1.3,11.1,144.0,243.92,186.32
2018,2,25,17,15,417.5,39.5,1.3,10.5,99.0,166.88,119.14
2018,2,25,17,30,300.0,30.0,1.3,9.9,54.0,102.66,55.06
2018,2,25,17,45,160.0,17.0,1.3,9.25,28.5,38.68,0.0
2018,2,25,18,0,20.0,4.0,1.3,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,1.25,8.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,8.2,3.5,3.18,0.0
2018,2,26,7,0,0.0,7.0,1.9,8.4,7.0,6.14,0.0
2018,2,26,7,15,0.0,16.5,2.0,8.55,16.5,14.51,6.26
2018,2,26,7,30,0.0,26.0,2.1,8.7,26.0,22.89,14.0
2018,2,26,7,45,0.0,32.5,2.2,8.9,32.5,28.63,19.26
2018,2,26,8,0,0.0,39.0,2.3,9.1,39.0,34.38,24.42
2018,2,26,8,15,0.0,37.5,2.4,9.2,37.5,33.05,23.3
2018,2,26,8,30,0.0,36.0,2.5,9.3,36.0,31.72,22.12
2018,2,26,8,45,8.0,85.0,2.55,9.4,88.5,80.65,64.59
2018,2,26,9,0,16.0,134.0,2.6,9.5,141.0,133.73,109.86
2018,2,26,9,15,8.0,123.0,2.65,9.5,126.5,117.31,95.41
2018,2,26,9,30,0.0,112.0,2.7,9.5,112.0,100.71,80.87
2018,2,26,9,45,0.0,124.0,2.7,9.55,124.0,111.96,90.18
2018,2,26,10,0,0.0,136.0,2.7,9.6,136.0,123.27,99.45
2018,2,26,10,15,1.0,141.0,2.75,9.7,141.5,128.73,103.8
2018,2,26,10,30,2.0,146.0,2.8,9.8,147.0,134.3,108.26
2018,2,26,10,45,1.0,116.5,2.85,9.85,117.0,105.25,83.73
2018,2,26,11,0,0.0,87.0,2.9,9.9,87.0,77.15,59.97
2018,2,26,11,15,0.0,107.5,3.0,9.95,107.5,95.89,75.67
2018,2,26,11,30,0.0,128.0,3.1,10.0,128.0,115.09,91.63
2018,2,26,11,45,1.0,150.5,3.2,10.1,151.0,137.44,110.16
2018,2,26,12,0,2.0,173.0,3.3,10.2,174.0,160.14,128.86
2018,2,26,12,15,2.0,146.0,3.4,10.3,147.0,134.13,107.27
2018,2,26,12,30,2.0,119.0,3.5,10.4,120.0,108.61,86.07
2018,2,26,12,45,3.5,148.5,3.55,10.45,150.5,138.0,110.62
2018,2,26,13,0,5.0,178.0,3.6,10.5,181.0,167.99,135.47
2018,2,26,13,15,8.0,180.5,3.7,10.55,185.5,173.35,140.08
2018,2,26,13,30,11.0,183.0,3.8,10.6,190.0,178.64,144.69
2018,2,26,13,45,6.5,148.5,3.9,10.7,152.5,140.76,113.27
2018,2,26,14,0,2.0,114.0,4.0,10.8,115.0,103.8,82.39
2018,2,26,14,15,17.0,153.5,4.0,10.7,163.5,154.69,125.8
2018,2,26,14,30,32.0,193.0,4.0,10.6,212.0,217.48,178.58
2018,2,26,14,45,108.5,177.5,4.05,10.5,235.0,273.92,228.04
2018,2,26,15,0,185.0,162.0,4.1,10.4,258.0,323.0,270.75
2018,2,26,15,15,396.0,138.5,4.1,10.4,322.0,452.87,380.7
2018,2,26,15,30,607.0,115.0,4.1,10.4,386.0,553.92,463.58
2018,2,26,15,45,633.5,102.0,3.9,10.0,358.0,523.84,438.64
2018,2,26,16,0,660.0,89.0,3.7,9.6,330.0,489.36,409.67
2018,2,26,16,15,615.5,81.0,3.35,9.15,280.5,419.66,350.27
2018,2,26,16,30,571.0,73.0,3.0,8.7,231.0,353.6,292.36
2018,2,26,16,45,517.0,65.0,2.6,8.3,186.0,287.84,233.19
2018,2,26,17,0,463.0,57.0,2.2,7.9,141.0,227.52,177.59
2018,2,26,17,15,346.5,46.0,2.05,7.6,97.5,153.31,112.09
2018,2,26,17,30,230.0,35.0,1.9,7.3,54.0,93.82,54.28
2018,2,26,17,45,123.5,19.5,1.7,7.0,29.0,35.58,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.7,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.6,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,6,45,0.0,4.5,1.55,5.3,4.5,4.09,0.0
2018,2,27,7,0,0.0,9.0,1.8,5.7,9.0,7.9,0.0
2018,2,27,7,15,0.0,18.0,1.95,6.0,18.0,15.83,7.58
2018,2,27,7,30,0.0,27.0,2.1,6.3,27.0,23.78,14.97
2018,2,27,7,45,4.5,39.0,2.25,6.65,40.0,36.04,25.9
2018,2,27,8,0,9.0,51.0,2.4,7.0,53.0,48.86,37.31
2018,2,27,8,15,64.0,81.0,2.4,7.5,102.5,114.43,94.64
2018,2,27,8,30,119.0,111.0,2.4,8.0,152.0,179.92,151.29
2018,2,27,8,45,311.0,123.0,2.45,8.5,252.0,333.91,282.24
2018,2,27,9,0,503.0,135.0,2.5,9.0,352.0,488.56,408.94
2018,2,27,9,15,594.5,128.5,2.5,9.55,411.0,576.86,478.21
2018,2,27,9,30,686.0,122.0,2.5,10.1,470.0,666.74,547.08
2018,2,27,9,45,794.5,102.5,2.55,10.65,534.5,756.52,612.43
2018,2,27,10,0,903.0,83.0,2.6,11.2,599.0,847.9,676.29
2018,2,27,10,15,916.5,84.5,2.65,11.6,633.0,893.34,706.08
2018,2,27,10,30,930.0,86.0,2.7,12.0,667.0,936.3,734.17
2018,2,27,10,45,941.0,86.5,2.75,12.45,694.0,973.01,757.52
2018,2,27,11,0,952.0,87.0,2.8,12.9,721.0,1006.58,778.6
2018,2,27,11,15,957.5,87.5,2.85,13.2,739.0,1031.48,794.12
2018,2,27,11,30,963.0,88.0,2.9,13.5,757.0,1052.62,807.22
2018,2,27,11,45,967.5,88.0,3.0,13.75,767.5,1068.27,817.38
2018,2,27,12,0,972.0,88.0,3.1,14.0,778.0,1079.9,825.0
2018,2,27,12,15,972.5,88.5,3.1,14.15,779.5,1084.01,827.07
2018,2,27,12,30,973.0,89.0,3.1,14.3,781.0,1083.95,826.57
2018,2,27,12,45,970.0,89.5,3.15,14.45,773.5,1076.23,821.61
2018,2,27,13,0,967.0,90.0,3.2,14.6,766.0,1064.41,814.11
2018,2,27,13,15,962.0,89.0,3.2,14.65,749.5,1044.87,801.35
2018,2,27,13,30,957.0,88.0,3.2,14.7,733.0,1021.47,786.13
2018,2,27,13,45,949.0,87.5,3.15,14.7,709.0,992.16,766.64
2018,2,27,14,0,941.0,87.0,3.1,14.7,685.0,959.44,744.85
2018,2,27,14,15,929.5,86.0,3.05,14.6,653.5,919.86,718.48
2018,2,27,14,30,918.0,85.0,3.0,14.5,622.0,877.51,690.02
2018,2,27,14,45,901.5,83.5,2.95,14.4,583.5,828.06,656.2
2018,2,27,15,0,885.0,82.0,2.9,14.3,545.0,782.88,625.13
2018,2,27,15,15,864.5,79.5,2.9,14.3,501.0,725.39,584.5
2018,2,27,15,30,844.0,77.0,2.9,14.3,457.0,667.03,541.53
2018,2,27,15,45,816.5,73.5,2.65,13.75,409.0,602.68,491.43
2018,2,27,16,0,789.0,70.0,2.4,13.2,361.0,538.9,440.2
2018,2,27,16,15,704.5,70.0,2.05,12.25,302.5,452.62,369.67
2018,2,27,16,30,620.0,70.0,1.7,11.3,244.0,372.31,302.11
2018,2,27,16,45,546.5,60.5,1.4,10.3,191.5,294.5,235.08
2018,2,27,17,0,473.0,51.0,1.1,9.3,139.0,224.69,173.33
2018,2,27,17,15,406.5,41.5,1.1,8.85,100.0,165.23,119.42
2018,2,27,17,30,340.0,32.0,1.1,8.4,61.0,113.47,66.41
2018,2,27,17,45,192.0,19.0,1.1,7.95,33.0,44.89,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.95,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,2,28,6,45,154.0,14.5,1.0,6.0,24.0,31.35,0.0
2018,2,28,7,0,291.0,26.0,1.1,6.5,46.0,85.58,30.11
2018,2,28,7,15,413.5,35.0,1.2,7.35,89.5,148.51,102.91
2018,2,28,7,30,536.0,44.0,1.3,8.2,133.0,223.27,169.06
2018,2,28,7,45,585.0,52.0,1.45,9.0,179.5,284.62,225.61
2018,2,28,8,0,634.0,60.0,1.6,9.8,226.0,351.09,285.04
2018,2,28,8,15,635.0,71.5,1.55,10.5,267.0,402.84,330.42
2018,2,28,8,30,636.0,83.0,1.5,11.2,308.0,453.45,372.59
2018,2,28,8,45,668.5,90.5,1.45,11.9,356.0,517.11,422.96
2018,2,28,9,0,701.0,98.0,1.4,12.6,404.0,582.49,472.41
2018,2,28,9,15,635.0,124.0,1.45,13.1,422.5,600.91,484.64
2018,2,28,9,30,569.0,150.0,1.5,13.6,441.0,604.7,485.7
2018,2,28,9,45,511.0,180.5,1.55,14.1,456.5,618.6,493.67
2018,2,28,10,0,453.0,211.0,1.6,14.6,472.0,625.7,496.14
2018,2,28,10,15,450.5,225.5,1.7,14.95,497.0,657.12,518.21
2018,2,28,10,30,448.0,240.0,1.8,15.3,522.0,686.62,538.41
2018,2,28,10,45,487.0,235.5,1.9,15.65,553.0,731.73,570.89
2018,2,28,11,0,526.0,231.0,2.0,16.0,584.0,776.58,602.67
2018,2,28,11,15,526.0,238.0,2.1,16.2,598.5,795.9,615.58
2018,2,28,11,30,526.0,245.0,2.2,16.4,613.0,812.86,627.07
2018,2,28,11,45,486.5,264.5,2.3,16.6,608.0,801.97,618.03
2018,2,28,12,0,447.0,284.0,2.4,16.8,603.0,787.78,606.92
2018,2,28,12,15,440.5,285.5,2.45,16.85,600.5,784.48,604.71
2018,2,28,12,30,434.0,287.0,2.5,16.9,598.0,778.95,600.9
2018,2,28,12,45,538.5,244.5,2.55,16.9,626.5,833.6,643.11
2018,2,28,13,0,643.0,202.0,2.6,16.9,655.0,890.18,684.94
2018,2,28,13,15,770.5,150.0,2.65,16.85,681.0,946.32,724.22
2018,2,28,13,30,898.0,98.0,2.7,16.8,707.0,977.61,746.35
2018,2,28,13,45,835.0,115.5,2.7,16.75,667.0,928.54,713.37
2018,2,28,14,0,772.0,133.0,2.7,16.7,627.0,873.83,676.86
2018,2,28,14,15,721.5,140.0,2.7,16.5,584.5,813.39,636.15
2018,2,28,14,30,671.0,147.0,2.7,16.3,542.0,752.9,594.7
2018,2,28,14,45,650.5,141.5,2.7,16.1,505.0,703.51,560.6
2018,2,28,15,0,630.0,136.0,2.7,15.9,468.0,653.38,524.36
2018,2,28,15,15,520.0,147.5,2.7,15.9,406.5,551.13,445.99
2018,2,28,15,30,410.0,159.0,2.7,15.9,345.0,463.9,377.37
2018,2,28,15,45,389.5,143.5,2.55,15.2,305.5,412.13,337.29
2018,2,28,16,0,369.0,128.0,2.4,14.5,266.0,361.54,296.83
2018,2,28,16,15,239.0,116.5,2.15,13.9,201.0,251.71,206.49
2018,2,28,16,30,109.0,105.0,1.9,13.3,136.0,159.38,129.35
2018,2,28,16,45,61.5,84.0,1.65,12.7,101.0,106.47,84.55
2018,2,28,17,0,14.0,63.0,1.4,12.1,66.0,62.88,47.66
2018,2,28,17,15,7.0,44.0,1.3,11.75,45.5,42.25,29.61
2018,2,28,17,30,0.0,25.0,1.2,11.4,25.0,22.35,11.28
2018,2,28,17,45,7.5,14.5,1.1,11.05,14.5,14.26,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.7,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.65,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.95,11.75,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,11.9,4.0,3.5,0.0
2018,3,1,7,15,0.0,9.0,4.3,12.1,9.0,7.9,0.87
2018,3,1,7,30,0.0,14.0,4.5,12.3,14.0,12.29,4.81
2018,3,1,7,45,1.5,25.5,4.7,12.5,26.0,22.99,14.11
2018,3,1,8,0,3.0,37.0,4.9,12.7,38.0,33.89,23.6
2018,3,1,8,15,16.5,67.5,5.15,12.9,73.5,70.91,55.5
2018,3,1,8,30,30.0,98.0,5.4,13.1,109.0,109.75,88.75
2018,3,1,8,45,22.0,112.0,5.65,13.3,120.5,120.41,97.52
2018,3,1,9,0,14.0,126.0,5.9,13.5,132.0,124.02,100.13
2018,3,1,9,15,12.0,136.5,6.0,13.6,142.0,133.02,107.36
2018,3,1,9,30,10.0,147.0,6.1,13.7,152.0,141.87,114.38
2018,3,1,9,45,18.0,159.0,6.25,13.75,169.0,159.92,129.4
2018,3,1,10,0,26.0,171.0,6.4,13.8,186.0,188.04,152.68
2018,3,1,10,15,75.5,220.0,6.45,13.85,267.0,283.7,232.42
2018,3,1,10,30,125.0,269.0,6.5,13.9,348.0,399.58,326.66
2018,3,1,10,45,115.0,281.5,6.6,13.95,356.5,408.03,332.36
2018,3,1,11,0,105.0,294.0,6.7,14.0,365.0,398.62,324.18
2018,3,1,11,15,173.0,309.5,6.7,14.0,430.0,500.92,407.05
2018,3,1,11,30,241.0,325.0,6.7,14.0,495.0,588.04,476.6
2018,3,1,11,45,236.5,331.5,6.7,14.05,500.0,593.87,480.33
2018,3,1,12,0,232.0,338.0,6.7,14.1,505.0,598.61,483.5
2018,3,1,12,15,154.0,309.5,6.65,14.1,420.5,488.6,395.45
2018,3,1,12,30,76.0,281.0,6.6,14.1,336.0,360.01,291.34
2018,3,1,12,45,41.5,237.5,6.6,14.15,267.5,277.65,224.3
2018,3,1,13,0,7.0,194.0,6.6,14.2,199.0,185.34,148.07
2018,3,1,13,15,55.5,223.0,6.45,14.2,261.0,274.74,223.03
2018,3,1,13,30,104.0,252.0,6.3,14.2,323.0,368.11,299.74
2018,3,1,13,45,110.5,238.5,6.2,14.2,311.5,356.61,290.91
2018,3,1,14,0,117.0,225.0,6.1,14.2,300.0,344.42,281.72
2018,3,1,14,15,63.5,173.5,6.0,14.2,214.0,224.31,183.04
2018,3,1,14,30,10.0,122.0,5.9,14.2,128.0,118.0,93.72
2018,3,1,14,45,10.5,126.0,5.85,14.2,132.0,121.99,97.31
2018,3,1,15,0,11.0,130.0,5.8,14.2,136.0,126.03,100.91
2018,3,1,15,15,26.0,124.5,5.8,14.2,137.0,137.59,111.28
2018,3,1,15,30,41.0,119.0,5.8,14.2,138.0,141.1,114.8
2018,3,1,15,45,77.5,132.5,5.55,14.05,163.5,185.5,152.8
2018,3,1,16,0,114.0,146.0,5.3,13.9,189.0,217.58,179.87
2018,3,1,16,15,112.0,128.0,5.15,13.8,165.5,191.21,157.39
2018,3,1,16,30,110.0,110.0,5.0,13.7,142.0,165.01,134.64
2018,3,1,16,45,87.5,90.0,4.85,13.6,112.0,128.72,103.04
2018,3,1,17,0,65.0,70.0,4.7,13.5,82.0,95.14,73.63
2018,3,1,17,15,41.5,49.5,4.55,13.45,56.5,59.63,42.85
2018,3,1,17,30,18.0,29.0,4.4,13.4,31.0,31.63,17.9
2018,3,1,17,45,14.0,16.0,4.25,13.3,17.0,16.55,0.0
2018,3,1,18,0,10.0,3.0,4.1,13.2,3.0,2.73,0.0
2018,3,1,18,15,5.0,1.5,4.05,13.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,8.85,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,8.5,1.4,9.4,8.5,7.85,0.0
2018,3,2,7,0,1.0,16.0,1.6,9.7,16.0,14.27,3.68
2018,3,2,7,15,0.5,29.5,1.8,9.85,29.5,26.14,16.25
2018,3,2,7,30,0.0,43.0,2.0,10.0,43.0,38.22,27.19
2018,3,2,7,45,0.0,58.5,2.2,10.2,58.5,52.49,39.83
2018,3,2,8,0,0.0,74.0,2.4,10.4,74.0,66.79,52.34
2018,3,2,8,15,8.0,96.0,2.55,10.6,99.0,91.52,73.62
2018,3,2,8,30,16.0,118.0,2.7,10.8,124.0,117.3,95.59
2018,3,2,8,45,45.5,145.5,2.9,11.0,165.0,169.94,140.33
2018,3,2,9,0,75.0,173.0,3.1,11.2,206.0,220.21,182.48
2018,3,2,9,15,102.5,196.0,3.3,11.45,246.5,278.36,230.44
2018,3,2,9,30,130.0,219.0,3.5,11.7,287.0,328.8,271.44
2018,3,2,9,45,202.0,234.0,3.65,11.9,348.5,407.47,335.75
2018,3,2,10,0,274.0,249.0,3.8,12.1,410.0,505.92,414.04
2018,3,2,10,15,283.0,263.5,3.95,12.25,437.5,540.41,439.97
2018,3,2,10,30,292.0,278.0,4.1,12.4,465.0,574.51,465.68
2018,3,2,10,45,433.5,247.0,4.2,12.55,536.0,695.39,560.86
2018,3,2,11,0,575.0,216.0,4.3,12.7,607.0,806.79,646.49
2018,3,2,11,15,735.0,164.0,4.4,12.75,676.5,923.57,732.05
2018,3,2,11,30,895.0,112.0,4.5,12.8,746.0,1016.58,797.77
2018,3,2,11,45,612.0,189.0,4.55,12.9,625.0,850.76,677.34
2018,3,2,12,0,329.0,266.0,4.6,13.0,504.0,631.75,508.2
2018,3,2,12,15,260.5,299.0,4.65,13.0,487.5,601.72,483.83
2018,3,2,12,30,192.0,332.0,4.7,13.0,471.0,551.64,443.29
2018,3,2,12,45,160.0,332.0,4.75,13.0,447.0,518.66,417.21
2018,3,2,13,0,128.0,332.0,4.8,13.0,423.0,485.47,390.72
2018,3,2,13,15,156.5,319.0,4.8,13.0,428.0,496.39,400.74
2018,3,2,13,30,185.0,306.0,4.8,13.0,433.0,505.77,409.43
2018,3,2,13,45,169.5,296.0,4.8,12.95,409.5,475.75,386.02
2018,3,2,14,0,154.0,286.0,4.8,12.9,386.0,445.88,362.72
2018,3,2,14,15,80.5,212.5,4.75,12.75,264.5,280.39,229.39
2018,3,2,14,30,7.0,139.0,4.7,12.6,143.0,131.65,105.34
2018,3,2,14,45,25.0,154.0,4.7,12.45,167.5,168.78,137.34
2018,3,2,15,0,43.0,169.0,4.7,12.3,192.0,197.56,162.08
2018,3,2,15,15,23.0,140.0,4.7,12.3,152.0,151.31,123.24
2018,3,2,15,30,3.0,111.0,4.7,12.3,112.0,102.0,81.48
2018,3,2,15,45,6.5,85.0,4.4,11.85,87.5,79.6,62.88
2018,3,2,16,0,10.0,59.0,4.1,11.4,63.0,57.76,44.46
2018,3,2,16,15,141.0,73.0,3.75,11.1,114.5,152.54,126.64
2018,3,2,16,30,272.0,87.0,3.4,10.8,166.0,227.89,188.57
2018,3,2,16,45,249.0,76.5,3.05,10.5,138.0,190.1,154.15
2018,3,2,17,0,226.0,66.0,2.7,10.2,110.0,148.71,116.43
2018,3,2,17,15,168.0,49.5,2.6,10.0,77.0,101.34,74.59
2018,3,2,17,30,110.0,33.0,2.5,9.8,44.0,61.31,38.46
2018,3,2,17,45,61.0,18.5,2.4,9.65,24.0,28.54,0.0
2018,3,2,18,0,12.0,4.0,2.3,9.5,4.0,4.62,0.0
2018,3,2,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.05,6.8,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.2,2.0,0.0,0.0
2018,3,3,6,45,101.5,18.0,1.2,7.6,26.0,28.57,0.0
2018,3,3,7,0,198.0,34.0,1.3,8.0,50.0,79.04,43.2
2018,3,3,7,15,323.5,46.0,1.35,8.25,94.5,137.04,98.01
2018,3,3,7,30,449.0,58.0,1.4,8.5,139.0,211.7,162.66
2018,3,3,7,45,509.0,67.0,1.5,8.75,186.5,273.63,218.84
2018,3,3,8,0,569.0,76.0,1.6,9.0,234.0,341.96,279.41
2018,3,3,8,15,572.5,84.0,1.6,9.2,269.0,387.58,320.12
2018,3,3,8,30,576.0,92.0,1.6,9.4,304.0,432.36,358.49
2018,3,3,8,45,385.0,114.0,1.55,9.65,264.0,368.77,307.22
2018,3,3,9,0,194.0,136.0,1.5,9.9,224.0,277.25,231.0
2018,3,3,9,15,356.5,149.5,1.55,10.2,330.0,429.27,355.94
2018,3,3,9,30,519.0,163.0,1.6,10.5,436.0,583.14,475.76
2018,3,3,9,45,495.0,178.0,1.6,10.8,453.5,604.28,488.89
2018,3,3,10,0,471.0,193.0,1.6,11.1,471.0,621.78,500.14
2018,3,3,10,15,454.5,206.0,1.7,11.35,486.0,640.08,512.73
2018,3,3,10,30,438.0,219.0,1.8,11.6,501.0,655.53,523.06
2018,3,3,10,45,289.0,206.5,1.9,11.8,395.5,499.71,403.39
2018,3,3,11,0,140.0,194.0,2.0,12.0,290.0,336.75,273.81
2018,3,3,11,15,379.5,199.5,2.1,12.1,468.5,611.96,492.3
2018,3,3,11,30,619.0,205.0,2.2,12.2,647.0,867.37,679.33
2018,3,3,11,45,514.5,222.0,2.3,12.3,592.5,783.09,615.29
2018,3,3,12,0,410.0,239.0,2.4,12.4,538.0,701.67,554.87
2018,3,3,12,15,250.5,188.5,2.5,12.35,371.0,465.78,376.8
2018,3,3,12,30,91.0,138.0,2.6,12.3,204.0,235.49,192.07
2018,3,3,12,45,76.0,176.0,2.7,12.3,231.0,260.9,212.34
2018,3,3,13,0,61.0,214.0,2.8,12.3,258.0,270.89,219.54
2018,3,3,13,15,96.5,251.5,2.85,12.2,319.0,361.61,292.87
2018,3,3,13,30,132.0,289.0,2.9,12.1,380.0,435.52,351.56
2018,3,3,13,45,251.0,277.0,2.95,12.0,443.0,546.53,441.0
2018,3,3,14,0,370.0,265.0,3.0,11.9,506.0,633.26,510.08
2018,3,3,14,15,313.0,253.5,3.0,11.75,451.0,558.52,452.4
2018,3,3,14,30,256.0,242.0,3.0,11.6,396.0,486.31,396.57
2018,3,3,14,45,267.0,229.0,3.0,11.4,381.0,470.19,385.5
2018,3,3,15,0,278.0,216.0,3.0,11.2,366.0,452.36,372.58
2018,3,3,15,15,345.0,190.0,3.0,11.2,361.0,458.4,379.34
2018,3,3,15,30,412.0,164.0,3.0,11.2,356.0,469.45,389.16
2018,3,3,15,45,457.5,137.0,2.9,10.7,329.5,445.99,371.26
2018,3,3,16,0,503.0,110.0,2.8,10.2,303.0,416.47,347.51
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,311.97,259.9
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,215.48,178.24
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,153.71,125.0
