Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,105.69,83.3
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,66.97,49.8
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,29.45,17.76
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,17.85,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,5.35,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,39.62,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,102.16,58.0
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,164.32,116.73
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,240.96,183.99
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,309.59,245.97
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,387.66,314.41
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,457.01,373.93
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,529.7,433.88
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,596.01,486.65
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,658.87,535.1
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,717.28,576.65
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,774.62,615.21
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,826.0,649.09
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,875.13,680.87
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,919.41,708.58
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,960.9,734.06
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,994.5,754.75
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,1024.63,773.15
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,1047.74,787.39
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,1066.94,799.22
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,1080.62,806.69
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,1090.16,811.66
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,1091.67,812.89
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,1088.97,811.66
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,1079.19,806.75
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,1065.36,799.33
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,1046.56,787.67
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,1023.89,773.58
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,995.96,756.53
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,964.47,737.04
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,926.24,713.34
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,885.1,687.38
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,836.52,655.22
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,785.89,621.17
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,727.63,580.73
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,663.38,533.91
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,604.29,489.02
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,544.79,442.12
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,473.46,384.11
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,404.94,326.28
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,329.03,260.82
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,259.02,198.74
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,179.65,130.11
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,114.73,73.14
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,55.06,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,14.65,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,43.55,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,110.86,65.44
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,174.49,124.83
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,252.07,193.57
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,321.36,256.55
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,396.22,322.64
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,464.81,381.15
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,536.26,439.31
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,600.89,489.61
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,666.09,538.11
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,721.67,576.55
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,781.08,615.02
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,834.53,647.37
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,886.13,677.24
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,929.37,702.65
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,969.71,725.74
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,1003.68,744.17
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,1034.11,760.14
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,1056.39,772.36
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,1074.68,782.23
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,1088.38,788.17
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,1097.92,791.65
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,1101.06,791.78
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,1099.94,789.52
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,1092.65,783.68
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,1081.16,775.51
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,1060.46,764.57
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,1035.85,751.3
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,1004.79,732.78
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,970.31,712.1
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,930.71,688.41
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,888.22,662.62
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,828.83,625.16
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,768.58,586.51
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,692.48,535.61
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,613.4,479.73
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,563.72,443.79
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,513.05,405.34
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,431.32,341.93
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,354.86,280.63
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,291.68,227.75
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,233.16,176.74
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,158.72,113.93
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,97.59,62.26
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,50.5,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,15.73,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.46,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,42.9,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,96.03,58.04
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,148.67,106.18
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,211.07,161.11
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,286.08,225.96
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,373.04,299.74
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,442.8,358.26
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,515.06,416.72
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,574.54,463.44
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,633.99,508.54
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,649.8,518.68
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,652.22,518.39
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,763.47,600.01
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,871.53,674.43
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,917.83,703.63
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,961.72,731.27
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,995.04,751.83
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,1024.81,770.02
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,1047.19,783.18
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,1065.65,793.85
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,1037.34,773.7
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,1014.32,757.6
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,999.73,746.74
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,989.98,739.2
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,959.89,718.27
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,926.58,695.4
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,933.5,699.72
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,935.24,700.28
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,929.33,695.83
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,923.91,691.88
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,864.1,651.22
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,803.65,610.21
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,775.91,591.95
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,742.77,569.54
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,701.91,542.48
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,657.86,512.06
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,598.94,467.04
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,540.01,420.61
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,452.98,354.08
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,374.79,292.16
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,285.92,220.24
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,209.59,157.24
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,155.77,110.7
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,108.01,68.15
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,50.63,3.6
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,10.81,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,3.49,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,7.46,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,10.54,2.75
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,15.38,7.38
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,20.23,11.73
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,38.37,27.39
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,56.73,43.07
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,69.58,53.88
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,87.13,68.63
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,85.75,66.98
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,86.52,67.01
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,130.61,103.12
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,176.43,139.84
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,396.53,317.95
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,615.22,484.26
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,683.95,532.83
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,754.68,582.74
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,869.76,663.05
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,975.25,732.15
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,1010.73,753.84
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,1053.61,780.96
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,1066.94,788.55
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,1076.19,793.89
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,1079.65,795.65
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,1078.94,794.91
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,1070.88,789.58
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,1058.68,781.77
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,1041.63,770.96
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,1020.64,757.71
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,991.83,738.97
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,959.47,717.94
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,920.37,693.04
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,878.38,666.03
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,829.95,634.45
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,779.45,601.03
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,723.16,562.79
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,665.8,522.58
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,606.36,478.14
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,542.88,429.25
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,472.94,374.42
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,405.51,319.31
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,332.09,257.35
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,264.4,198.24
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,192.27,135.99
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,130.73,82.38
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,63.64,11.57
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,17.65,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,9.13,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,34.08,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,67.77,42.8
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,108.29,77.86
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,155.43,118.14
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,211.04,165.35
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,266.12,211.24
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,300.55,240.15
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,342.44,273.85
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,393.11,313.62
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,445.27,353.51
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,554.57,436.76
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,670.23,521.74
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,731.11,563.93
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,792.65,605.36
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,845.99,640.28
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,903.83,677.84
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,947.11,705.35
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,997.84,737.68
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,1022.45,753.02
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1043.36,766.31
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1056.7,774.7
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,1066.06,780.72
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,1068.99,783.37
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,1067.81,783.57
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,1060.45,779.41
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,1049.02,772.8
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,1031.64,762.41
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,1010.4,749.62
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,981.44,731.34
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,949.02,710.8
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,910.83,686.47
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,869.78,660.06
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,822.08,628.58
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,772.42,595.41
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,715.92,557.09
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,663.01,519.82
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,600.5,473.31
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,538.39,425.57
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,470.24,371.64
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,404.3,317.39
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,315.95,244.53
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,238.82,179.75
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,152.91,109.37
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,88.67,57.97
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,50.1,12.92
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,17.61,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,14.53,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,55.18,4.51
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,116.39,72.56
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,176.15,124.63
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,247.75,186.72
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,268.94,210.71
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,274.84,219.75
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,284.81,230.15
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,275.46,223.47
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,306.26,247.77
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,334.24,268.75
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,361.46,288.9
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,397.5,315.17
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,432.41,341.17
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,467.85,367.25
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,576.51,448.2
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,691.2,529.99
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,721.06,548.98
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,749.44,567.52
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,850.81,640.36
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,961.24,713.41
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,966.62,716.09
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,968.3,717.63
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,907.91,677.58
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,841.09,630.97
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,802.99,604.47
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,747.24,565.57
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,760.52,576.3
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,755.23,573.98
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,728.56,556.25
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,700.32,537.44
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,635.86,491.86
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,587.21,456.96
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,509.72,399.17
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,424.33,334.61
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,387.23,307.14
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,350.45,279.18
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,324.39,260.07
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,305.38,245.69
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,250.02,201.3
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,206.06,165.24
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,160.39,127.12
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,119.05,92.23
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,85.15,63.13
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,54.44,36.7
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,31.36,9.61
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,10.49,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.82,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.82,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,7.9,0.87
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,10.09,2.98
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,12.3,4.99
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,35.26,24.89
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,58.47,44.77
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,75.98,59.51
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,93.64,74.17
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,80.07,62.47
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,67.24,51.47
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,62.37,47.18
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,57.5,42.91
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,46.87,33.84
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,36.25,24.83
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,89.69,69.19
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,145.83,114.79
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,136.45,106.79
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,127.07,98.95
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,110.25,85.13
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,93.58,71.43
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,126.7,98.27
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,160.41,125.23
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,171.02,133.62
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,181.67,142.07
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,142.32,110.52
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,103.73,79.39
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,97.71,74.66
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,91.7,69.88
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,83.43,63.27
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,75.38,56.82
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,79.37,60.23
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,83.37,63.67
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,81.55,62.34
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,79.74,61.05
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,80.25,61.64
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,80.81,62.3
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,77.71,59.98
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,74.66,57.67
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,66.99,51.42
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,59.35,45.11
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,38.36,27.27
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,17.58,9.44
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,13.62,5.92
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,9.66,2.32
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,8.24,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,4.79,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,17.93,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,60.25,20.07
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,119.5,77.69
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,175.94,127.15
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,242.59,185.8
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,289.16,229.27
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,335.08,270.45
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,391.94,317.9
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,450.56,364.67
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,509.39,409.63
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,569.11,453.41
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,662.88,520.54
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,766.83,588.35
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,811.44,611.89
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,860.1,637.67
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,902.32,660.0
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,941.74,679.96
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,974.2,695.08
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,1003.28,707.94
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,1026.95,721.57
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,1046.84,733.11
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,1059.2,740.32
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,1067.55,745.4
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,1046.73,733.51
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,1009.96,712.41
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,975.19,692.57
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,929.37,665.55
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,908.29,653.42
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,884.34,639.12
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,869.4,630.65
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,850.34,619.46
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,814.01,597.44
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,775.12,573.72
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,727.2,542.9
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,678.11,510.17
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,628.5,476.72
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,577.71,441.46
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,542.13,417.83
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,502.01,389.21
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,430.34,334.78
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,363.38,282.07
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,300.91,230.99
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,242.58,181.25
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,174.19,123.72
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,116.19,75.3
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,60.09,24.92
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,17.91,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,18.95,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,48.33,19.16
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,81.21,53.23
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,107.63,78.51
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,136.27,105.0
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,174.53,138.25
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,207.15,166.09
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,228.63,184.33
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,249.33,201.29
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,276.01,222.28
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,301.37,241.64
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,355.6,284.17
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,412.51,328.01
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,425.31,336.4
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,436.11,343.25
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,456.94,358.03
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,477.18,372.19
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,609.5,472.79
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,747.53,573.6
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,670.75,516.11
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,570.39,442.08
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,581.1,446.98
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,571.39,436.83
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,619.97,473.73
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,685.77,522.0
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,675.67,514.41
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,664.24,506.31
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,573.5,439.98
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,501.61,386.39
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,441.85,341.24
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,368.46,285.2
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,327.09,253.98
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,286.9,223.22
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,217.04,169.11
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,162.76,126.38
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,171.22,133.96
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,170.25,133.83
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,134.52,105.39
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,100.11,77.61
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,91.78,71.17
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,85.7,66.08
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,68.47,51.26
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,53.87,38.31
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,47.42,31.82
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,40.66,24.76
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,24.92,8.86
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,10.49,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.82,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,6.14,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,10.54,3.01
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,11.85,4.33
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,13.18,5.55
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,17.15,8.96
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,21.12,12.34
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,36.15,25.03
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,51.23,37.62
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,94.29,73.4
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,139.37,110.25
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,146.52,115.7
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,153.68,121.19
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,153.51,120.72
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,153.42,120.35
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,214.31,169.56
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,291.87,231.15
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,247.13,195.18
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,217.08,170.92
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,203.08,159.59
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,189.07,148.24
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,233.17,183.58
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,278.01,219.09
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,312.68,246.99
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,331.29,262.31
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,309.27,244.67
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,287.3,227.13
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,330.23,262.31
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,388.2,308.56
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,430.01,341.56
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,470.09,373.02
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,345.66,275.65
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,241.57,192.19
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,234.3,186.98
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,227.01,181.53
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,203.02,162.62
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,179.17,143.66
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,146.89,117.67
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,114.96,91.57
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,139.76,112.69
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,153.11,123.39
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,98.15,77.12
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,53.89,40.26
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,60.53,43.62
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,59.59,38.88
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,39.17,17.88
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,18.22,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
