Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,11.82,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,22.1,6.25
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,33.47,22.74
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,66.57,38.86
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,111.98,69.65
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,160.34,108.28
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,216.46,155.32
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,277.57,205.95
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,346.48,262.36
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,410.79,314.21
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,479.4,367.67
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,539.71,413.8
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,600.09,458.46
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,655.62,498.13
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,710.39,536.07
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,763.29,571.51
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,815.04,603.92
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,858.84,630.6
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,893.0,650.68
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,916.94,664.18
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,926.52,668.5
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,974.48,696.95
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,1010.01,716.74
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,1029.01,726.61
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,1044.39,734.42
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,1051.59,737.29
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,1054.97,738.01
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,1052.56,735.64
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,1046.35,731.13
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,1032.43,722.7
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,1014.94,712.25
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,993.92,700.84
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,969.42,687.27
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,936.68,668.42
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,909.34,652.93
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,862.36,624.88
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,813.92,595.54
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,767.75,567.43
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,719.31,536.36
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,664.21,498.03
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,608.68,458.41
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,551.76,418.62
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,493.93,376.29
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,438.64,333.5
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,382.82,288.39
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,318.3,235.39
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,257.84,184.41
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,197.95,134.13
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,143.96,89.99
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,90.86,51.73
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,48.58,28.07
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,25.83,14.94
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,15.04,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,11.82,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,21.68,7.75
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,34.56,23.97
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,65.56,37.75
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,107.05,66.42
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,153.39,104.28
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,202.27,145.86
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,267.87,198.79
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,341.16,257.36
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,406.57,309.07
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,477.32,363.08
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,537.57,408.47
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,597.91,452.46
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,654.17,492.18
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,709.59,530.15
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,760.84,564.61
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,810.77,596.14
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,855.8,624.06
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,891.41,645.68
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,927.11,666.7
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,959.94,685.73
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,988.27,701.09
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,1013.33,714.38
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,1031.03,724.58
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,1045.05,732.69
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,1053.8,736.89
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,1058.69,738.92
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,1057.19,737.53
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,1051.76,733.98
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,1040.93,728.14
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,1026.24,720.07
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,1004.43,708.11
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,979.05,693.95
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,944.85,674.81
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,907.94,653.69
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,859.62,624.77
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,816.88,599.11
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,772.02,571.79
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,724.68,541.78
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,674.7,507.16
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,622.53,469.97
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,557.85,423.9
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,494.56,377.03
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,430.01,327.24
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,368.55,278.01
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,308.77,228.55
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,252.46,180.76
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,183.01,125.54
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,125.82,82.11
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,82.08,49.62
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,44.97,26.85
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,26.49,15.7
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,15.81,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,12.73,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,22.04,9.21
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,34.32,23.92
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,63.1,36.84
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,98.29,62.23
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,123.94,90.06
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,129.79,100.97
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,165.98,130.32
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,203.45,160.31
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,248.95,195.9
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,307.71,242.21
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,438.96,343.38
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,587.93,453.53
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,644.92,492.69
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,701.97,531.15
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,752.11,564.05
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,800.7,594.15
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,838.21,615.84
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,879.01,639.43
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,914.09,660.01
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,946.21,678.62
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,971.9,692.97
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,994.19,705.23
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,999.93,708.11
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,1013.7,716.27
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,1024.92,722.69
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,1032.51,727.01
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,1028.63,724.27
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,1021.06,719.51
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,1007.37,711.11
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,990.19,700.71
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,978.13,694.67
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,952.41,680.0
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,921.85,662.27
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,896.47,647.79
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,856.09,623.71
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,813.43,597.87
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,765.8,568.62
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,716.75,536.8
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,663.43,499.5
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,609.43,460.72
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,550.8,420.01
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,492.28,377.28
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,430.23,329.54
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,370.56,281.8
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,308.67,230.88
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,250.97,182.23
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,186.03,129.22
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,133.65,87.96
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,84.09,52.26
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,46.46,29.28
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,28.09,17.28
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,15.27,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,8.19,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,12.73,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,23.94,11.62
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,36.39,26.02
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,59.75,35.79
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,86.71,55.06
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,94.69,68.86
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,80.38,62.98
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,91.11,71.75
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,101.79,80.24
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,118.24,93.31
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,134.85,106.28
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,143.48,112.55
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,152.16,118.81
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,180.59,140.79
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,209.75,162.91
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,277.19,214.6
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,340.97,262.1
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,525.57,402.31
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,717.48,539.22
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,837.86,623.43
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,946.77,693.92
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,973.44,709.78
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,996.74,724.32
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,1014.12,735.13
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,1027.85,743.74
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,1036.39,749.65
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,1041.13,753.24
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,1039.58,752.27
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,1034.23,749.02
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,1022.61,742.47
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,1007.26,733.59
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,987.33,721.8
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,963.89,707.75
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,933.76,689.23
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,900.46,668.53
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,862.08,645.01
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,821.06,619.36
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,774.85,589.66
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,730.77,560.95
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,677.21,522.03
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,622.67,481.44
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,564.17,438.63
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,505.73,394.1
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,444.0,344.82
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,382.82,294.26
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,319.36,240.49
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,259.46,188.5
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,198.48,136.23
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,143.79,90.85
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,91.04,52.33
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,48.67,28.76
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,27.34,16.96
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,17.4,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,10.01,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,15.46,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,25.92,13.92
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,37.97,27.59
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,75.11,45.01
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,124.76,78.56
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,178.2,121.67
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,239.63,174.3
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,299.3,226.87
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,363.36,282.37
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,425.53,335.08
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,490.59,388.29
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,551.05,436.66
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,612.03,483.85
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,668.61,526.04
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,724.47,566.41
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,771.21,598.45
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,819.94,630.6
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,861.03,657.39
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,899.23,681.99
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,921.91,695.79
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,930.57,700.2
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,981.09,733.07
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,1020.35,757.75
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,1038.14,768.65
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,1052.15,777.32
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,1059.83,781.95
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,1063.61,784.21
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,1060.01,781.54
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,1052.54,776.53
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,1039.31,768.37
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,1022.38,757.89
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,1001.32,745.02
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,976.76,729.83
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,945.58,710.14
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,911.3,688.25
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,872.35,663.35
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,830.79,636.37
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,788.78,608.75
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,739.05,574.83
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,684.54,534.64
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,629.1,492.77
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,569.98,448.0
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,511.02,401.81
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,447.44,350.27
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,386.1,298.84
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,322.19,244.18
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,262.1,191.69
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,200.63,138.87
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,145.8,93.37
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,93.25,55.01
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,49.56,30.01
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,30.03,19.36
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,19.77,0.0
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,16.37,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,26.27,14.75
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,37.91,27.49
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,73.59,43.62
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,124.71,78.77
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,176.9,121.07
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,236.65,172.52
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,295.75,224.83
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,359.29,280.21
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,419.49,331.96
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,482.61,384.49
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,543.04,433.24
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,603.95,480.74
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,603.9,479.68
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,589.09,466.72
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,594.71,468.4
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,595.57,465.78
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,612.92,476.89
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,616.66,477.96
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,716.33,551.43
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,808.88,617.8
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,891.88,676.97
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,965.52,726.02
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,997.93,746.74
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,1027.24,765.67
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,1036.59,771.35
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,1054.28,782.85
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,1052.64,781.86
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,1047.16,778.61
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,1034.92,771.19
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,1018.98,761.39
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,999.31,749.57
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,976.01,735.3
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,946.0,716.38
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,912.72,695.36
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,865.74,664.62
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,823.48,636.9
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,784.74,611.59
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,738.39,580.29
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,687.8,542.35
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,632.18,499.72
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,573.02,454.27
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,513.83,407.25
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,451.46,355.87
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,390.44,303.94
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,325.51,247.64
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,264.88,193.87
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,203.03,139.86
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,147.17,92.84
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,90.89,52.38
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,48.4,29.31
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,28.85,18.59
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,19.78,0.12
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,11.37,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.82,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.64,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,11.61,3.6
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,18.12,10.26
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,33.5,20.16
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,53.51,35.18
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,58.86,42.55
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,54.78,41.45
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,66.33,51.12
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,77.86,60.62
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,96.1,75.6
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,114.7,90.71
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,158.27,126.26
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,208.19,166.41
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,218.37,173.92
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,228.31,181.26
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,246.92,195.55
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,265.64,209.81
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,294.03,231.95
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,323.23,254.55
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,326.2,256.02
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,328.51,257.05
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,322.66,251.97
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,304.96,237.8
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,305.31,238.21
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,294.14,229.72
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,369.89,288.83
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,446.16,347.23
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,434.14,337.37
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,421.79,327.57
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,458.58,356.77
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,507.48,394.58
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,623.28,484.73
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,730.98,566.24
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,689.59,536.34
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,646.42,505.63
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,634.43,498.79
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,617.42,487.86
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,584.87,463.0
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,552.37,438.0
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,451.36,358.95
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,363.83,289.35
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,397.19,317.61
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,414.35,331.04
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,365.84,291.06
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,318.8,251.56
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,275.87,213.74
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,229.99,172.14
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,188.67,133.77
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,142.3,92.13
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,92.7,55.33
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,49.99,30.71
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,30.76,20.35
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,20.53,2.39
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,11.82,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.82,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.5,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,8.78,1.49
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,14.06,6.75
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,28.91,17.92
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,48.63,32.98
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,53.72,38.9
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,53.83,40.34
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,49.11,36.37
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,44.51,32.41
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,100.85,79.56
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,161.92,129.51
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,199.48,159.4
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,238.64,190.15
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,254.11,201.47
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,268.96,212.18
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,332.65,261.53
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,399.41,312.06
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,452.89,351.4
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,498.18,384.19
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,685.18,526.15
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,867.93,658.31
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,915.88,689.6
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,962.42,720.12
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,970.64,726.47
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,975.13,730.66
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,1009.55,755.05
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,1037.14,774.61
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,1034.42,773.92
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,1028.06,771.09
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,1026.54,772.09
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,1009.44,763.15
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,987.66,750.22
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,962.46,734.88
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,932.58,715.93
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,899.61,694.69
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,860.96,669.36
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,819.86,641.98
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,773.17,610.28
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,724.71,575.4
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,671.1,534.69
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,617.4,492.97
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,558.41,447.16
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,499.97,400.37
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,438.26,349.25
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,378.57,298.33
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,316.12,244.14
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,257.72,192.6
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,198.91,141.57
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,144.48,96.06
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,94.29,58.88
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,54.02,35.29
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,34.57,23.86
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,23.17,5.36
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,13.64,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,10.01,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,17.74,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,31.37,20.25
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,43.79,33.02
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,78.56,50.44
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,124.36,82.75
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,156.12,113.43
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,177.32,135.95
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,180.46,143.02
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,170.21,136.95
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,157.74,126.89
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,141.82,113.51
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,152.94,122.22
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,163.81,130.5
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,251.02,200.64
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,351.61,278.64
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,424.23,333.05
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,500.39,388.74
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,588.9,453.29
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,673.03,513.02
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,698.66,529.68
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,722.91,545.74
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,793.1,595.94
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,853.94,638.83
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,945.7,703.03
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,1015.49,748.29
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,1022.61,752.48
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,1026.08,755.04
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,1022.89,753.68
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,1016.08,750.07
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,1004.2,743.67
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,988.85,734.99
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,967.73,721.95
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,943.26,706.7
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,922.52,694.3
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,889.24,673.21
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,850.79,648.1
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,809.94,621.12
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,763.03,589.9
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,714.43,555.8
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,661.4,516.71
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,607.63,476.11
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,542.18,426.3
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,479.29,377.06
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,417.06,326.89
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,357.02,276.94
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,304.56,231.39
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,252.9,185.47
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,195.21,135.96
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,143.46,93.12
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,91.98,55.42
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,51.94,32.87
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,32.99,22.33
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,22.05,6.16
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,13.19,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,3.18,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,6.27,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,10.98,3.53
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,15.82,8.38
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,25.09,15.98
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,34.38,24.14
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,56.26,42.97
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,78.02,61.4
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,109.13,87.12
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,141.51,113.38
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,182.74,146.22
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,224.89,179.11
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,313.0,247.76
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,413.78,323.7
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,546.73,422.64
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,697.63,528.92
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,751.5,562.61
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,799.61,591.16
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,842.53,614.86
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,883.28,636.62
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,917.93,658.62
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,949.55,678.7
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,975.1,694.13
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,997.24,707.5
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,1014.91,721.55
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,1028.93,733.15
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,1036.75,739.97
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,1040.79,744.41
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,1039.03,745.11
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,1033.45,743.45
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,1022.09,738.68
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,1006.96,731.38
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,985.86,719.47
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,961.29,705.25
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,931.03,687.69
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,897.67,667.82
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,858.81,643.85
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,817.38,617.77
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,771.72,588.09
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,724.16,556.42
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,674.53,520.18
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,620.09,479.58
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,561.77,435.98
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,503.56,390.9
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,442.08,341.6
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,382.02,291.75
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,318.04,237.46
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,258.56,185.82
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,198.73,134.63
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,144.5,89.85
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,92.34,52.21
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,49.35,29.4
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,31.8,21.27
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,22.1,7.31
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,13.64,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
