Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.85,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,5,13,5,15,25.5,10.0,2.05,13.15,12.0,9.1,0.0
2018,5,13,5,30,48.0,18.0,2.1,13.4,22.0,14.91,5.63
2018,5,13,5,45,157.5,34.0,2.15,13.6,60.5,25.98,16.92
2018,5,13,6,0,267.0,50.0,2.2,13.8,99.0,38.12,28.15
2018,5,13,6,15,191.0,52.5,2.15,14.25,93.0,55.12,34.74
2018,5,13,6,30,115.0,55.0,2.1,14.7,87.0,62.55,42.71
2018,5,13,6,45,70.5,75.5,2.05,15.1,96.5,80.46,59.98
2018,5,13,7,0,26.0,96.0,2.0,15.5,106.0,91.45,71.05
2018,5,13,7,15,31.5,124.0,1.95,16.05,138.0,119.72,94.3
2018,5,13,7,30,37.0,152.0,1.9,16.6,170.0,149.01,118.0
2018,5,13,7,45,37.5,172.5,1.85,17.15,192.0,170.46,134.99
2018,5,13,8,0,38.0,193.0,1.8,17.7,214.0,192.11,151.83
2018,5,13,8,15,59.0,230.0,1.8,18.3,266.5,239.95,189.18
2018,5,13,8,30,80.0,267.0,1.8,18.9,319.0,290.37,227.78
2018,5,13,8,45,148.5,295.5,1.75,19.5,400.0,371.82,289.88
2018,5,13,9,0,217.0,324.0,1.7,20.1,481.0,454.23,350.91
2018,5,13,9,15,496.5,239.5,1.75,20.7,624.5,605.03,464.69
2018,5,13,9,30,776.0,155.0,1.8,21.3,768.0,762.03,577.96
2018,5,13,9,45,834.0,133.5,1.8,21.9,817.0,817.56,612.05
2018,5,13,10,0,892.0,112.0,1.8,22.5,866.0,867.65,642.69
2018,5,13,10,15,898.5,113.0,1.9,23.0,893.0,901.16,663.27
2018,5,13,10,30,905.0,114.0,2.0,23.5,920.0,931.68,681.93
2018,5,13,10,45,910.0,114.5,2.05,24.0,940.0,957.17,696.74
2018,5,13,11,0,915.0,115.0,2.1,24.5,960.0,979.3,709.38
2018,5,13,11,15,917.5,115.5,2.2,24.75,972.0,995.58,719.58
2018,5,13,11,30,920.0,116.0,2.3,25.0,984.0,1008.23,727.58
2018,5,13,11,45,921.0,116.0,2.35,25.3,988.5,1015.27,731.43
2018,5,13,12,0,922.0,116.0,2.4,25.6,993.0,1018.59,733.07
2018,5,13,12,15,913.0,121.5,2.5,25.7,987.5,1013.79,730.77
2018,5,13,12,30,904.0,127.0,2.6,25.8,982.0,1005.34,726.26
2018,5,13,12,45,891.5,133.0,2.7,25.95,968.0,990.46,717.55
2018,5,13,13,0,879.0,139.0,2.8,26.1,954.0,972.25,706.72
2018,5,13,13,15,874.0,138.0,2.9,26.05,935.0,951.21,694.61
2018,5,13,13,30,869.0,137.0,3.0,26.0,916.0,926.92,680.29
2018,5,13,13,45,862.0,136.0,3.1,25.95,890.0,897.74,662.63
2018,5,13,14,0,855.0,135.0,3.2,25.9,864.0,865.67,642.88
2018,5,13,14,15,845.0,133.0,3.3,25.75,831.0,833.84,623.35
2018,5,13,14,30,835.0,131.0,3.4,25.6,798.0,792.57,597.05
2018,5,13,14,45,822.5,129.5,3.45,25.4,760.0,747.86,567.88
2018,5,13,15,0,810.0,128.0,3.5,25.2,722.0,701.5,535.52
2018,5,13,15,15,794.5,125.0,3.5,25.2,678.5,650.32,498.26
2018,5,13,15,30,779.0,122.0,3.5,25.2,635.0,598.31,459.48
2018,5,13,15,45,757.5,119.0,3.55,24.6,587.5,542.45,417.88
2018,5,13,16,0,736.0,116.0,3.6,24.0,540.0,486.17,374.57
2018,5,13,16,15,707.5,112.0,3.55,23.55,489.5,426.94,327.21
2018,5,13,16,30,679.0,108.0,3.5,23.1,439.0,369.5,279.88
2018,5,13,16,45,642.5,102.0,3.5,22.65,387.0,309.68,229.75
2018,5,13,17,0,606.0,96.0,3.5,22.2,335.0,253.29,181.62
2018,5,13,17,15,558.0,89.5,3.4,21.5,284.5,197.76,134.93
2018,5,13,17,30,510.0,83.0,3.3,20.8,234.0,147.68,94.41
2018,5,13,17,45,442.5,73.0,3.25,20.15,185.5,96.74,57.89
2018,5,13,18,0,375.0,63.0,3.2,19.5,137.0,55.88,35.83
2018,5,13,18,15,280.0,50.5,3.0,18.75,96.5,38.81,27.66
2018,5,13,18,30,185.0,38.0,2.8,18.0,56.0,29.65,18.27
2018,5,13,18,45,102.5,22.5,2.65,17.3,31.5,17.8,0.0
2018,5,13,19,0,20.0,7.0,2.5,16.6,7.0,6.37,0.0
2018,5,13,19,15,10.0,3.5,2.45,16.2,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.65,12.6,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.6,12.6,3.0,2.73,0.0
2018,5,14,5,15,8.0,9.5,1.55,12.85,10.0,8.64,0.0
2018,5,14,5,30,11.0,16.0,1.5,13.1,17.0,14.37,5.47
2018,5,14,5,45,50.5,28.0,1.45,13.3,37.0,24.14,15.4
2018,5,14,6,0,90.0,40.0,1.4,13.5,57.0,32.21,23.0
2018,5,14,6,15,52.5,51.0,1.25,13.95,61.5,47.51,33.22
2018,5,14,6,30,15.0,62.0,1.1,14.4,66.0,56.56,42.18
2018,5,14,6,45,19.5,79.5,1.0,14.8,86.0,73.78,56.54
2018,5,14,7,0,24.0,97.0,0.9,15.2,106.0,91.78,71.41
2018,5,14,7,15,24.0,108.0,0.75,15.85,118.0,103.44,80.87
2018,5,14,7,30,24.0,119.0,0.6,16.5,130.0,115.12,90.16
2018,5,14,7,45,27.5,131.0,0.5,17.15,145.5,129.21,101.18
2018,5,14,8,0,31.0,143.0,0.4,17.8,161.0,143.73,112.34
2018,5,14,8,15,28.0,156.0,0.45,18.6,173.0,156.04,121.57
2018,5,14,8,30,25.0,169.0,0.5,19.4,185.0,168.06,130.39
2018,5,14,8,45,25.5,182.5,0.5,20.2,200.0,182.5,140.95
2018,5,14,9,0,26.0,196.0,0.5,21.0,215.0,197.01,151.39
2018,5,14,9,15,29.0,216.0,0.7,21.65,238.0,219.44,168.2
2018,5,14,9,30,32.0,236.0,0.9,22.3,261.0,242.18,185.03
2018,5,14,9,45,57.5,268.5,1.05,23.0,316.0,295.13,224.84
2018,5,14,10,0,83.0,301.0,1.2,23.7,371.0,359.35,272.0
2018,5,14,10,15,118.5,351.0,1.3,24.2,454.5,442.16,331.71
2018,5,14,10,30,154.0,401.0,1.4,24.7,538.0,526.86,391.06
2018,5,14,10,45,419.0,319.0,1.55,25.2,704.0,716.47,527.78
2018,5,14,11,0,684.0,237.0,1.7,25.7,870.0,896.95,651.16
2018,5,14,11,15,790.0,183.5,1.8,25.95,923.5,949.38,683.03
2018,5,14,11,30,896.0,130.0,1.9,26.2,977.0,997.28,713.06
2018,5,14,11,45,897.0,130.5,2.05,26.5,981.5,1004.61,717.95
2018,5,14,12,0,898.0,131.0,2.2,26.8,986.0,1008.34,721.02
2018,5,14,12,15,895.0,132.0,2.35,26.9,982.0,1005.04,720.27
2018,5,14,12,30,892.0,133.0,2.5,27.0,978.0,998.15,717.31
2018,5,14,12,45,886.5,134.5,2.6,27.05,966.0,985.8,710.55
2018,5,14,13,0,881.0,136.0,2.7,27.1,954.0,970.02,701.64
2018,5,14,13,15,876.5,135.0,2.85,27.05,935.5,949.44,690.29
2018,5,14,13,30,872.0,134.0,3.0,27.0,917.0,925.59,676.7
2018,5,14,13,45,866.0,132.0,3.1,26.9,891.0,896.3,659.16
2018,5,14,14,0,860.0,130.0,3.2,26.8,865.0,864.06,639.49
2018,5,14,14,15,851.0,129.0,3.3,26.6,833.0,827.55,616.94
2018,5,14,14,30,842.0,128.0,3.4,26.4,801.0,794.01,596.16
2018,5,14,14,45,831.0,125.0,3.5,26.15,763.0,748.73,566.97
2018,5,14,15,0,820.0,122.0,3.6,25.9,725.0,701.67,534.67
2018,5,14,15,15,805.0,119.0,3.6,25.9,681.5,650.48,497.44
2018,5,14,15,30,790.0,116.0,3.6,25.9,638.0,598.39,458.62
2018,5,14,15,45,771.0,112.5,3.7,25.15,591.0,542.99,417.76
2018,5,14,16,0,752.0,109.0,3.8,24.4,544.0,487.69,375.41
2018,5,14,16,15,727.5,104.5,3.8,23.8,494.0,428.14,327.98
2018,5,14,16,30,703.0,100.0,3.8,23.2,444.0,370.82,280.73
2018,5,14,16,45,670.5,94.5,3.85,22.65,393.0,311.57,230.81
2018,5,14,17,0,638.0,89.0,3.9,22.1,342.0,255.2,182.35
2018,5,14,17,15,592.5,83.0,3.8,21.3,291.0,198.84,134.63
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,147.55,92.85
2018,5,14,17,45,482.0,68.5,3.65,19.7,191.5,97.74,57.33
2018,5,14,18,0,417.0,60.0,3.6,18.9,143.0,56.02,35.48
2018,5,14,18,15,321.0,48.5,3.45,18.15,101.5,37.33,26.5
2018,5,14,18,30,225.0,37.0,3.3,17.4,60.0,28.89,17.9
2018,5,14,18,45,128.0,22.5,3.15,16.65,34.0,17.8,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.9,8.0,7.28,0.0
2018,5,14,19,15,15.5,4.0,2.9,15.55,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.3,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.5,1.5,12.6,5.5,5.0,0.0
2018,5,15,5,30,0.0,10.0,1.5,12.9,10.0,8.78,1.26
2018,5,15,5,45,0.0,17.5,1.5,13.2,17.5,15.38,7.8
2018,5,15,6,0,0.0,25.0,1.5,13.5,25.0,22.0,13.95
2018,5,15,6,15,0.0,35.5,1.4,13.9,35.5,31.28,21.23
2018,5,15,6,30,0.0,46.0,1.3,14.3,46.0,40.58,29.24
2018,5,15,6,45,0.0,61.0,1.15,14.65,61.0,53.89,40.55
2018,5,15,7,0,0.0,76.0,1.0,15.0,76.0,67.16,51.62
2018,5,15,7,15,0.0,81.5,0.8,15.55,81.5,72.08,55.45
2018,5,15,7,30,0.0,87.0,0.6,16.1,87.0,76.99,59.2
2018,5,15,7,45,0.0,93.5,0.4,16.65,93.5,82.79,63.61
2018,5,15,8,0,0.0,100.0,0.2,17.2,100.0,88.6,67.95
2018,5,15,8,15,0.0,122.0,0.35,18.0,122.0,108.21,83.41
2018,5,15,8,30,0.0,144.0,0.5,18.8,144.0,127.95,98.68
2018,5,15,8,45,2.5,166.5,0.6,19.6,168.5,149.85,115.46
2018,5,15,9,0,5.0,189.0,0.7,20.4,193.0,172.11,132.27
2018,5,15,9,15,9.5,221.0,0.85,21.1,228.5,204.79,157.04
2018,5,15,9,30,14.0,253.0,1.0,21.8,264.0,238.05,181.84
2018,5,15,9,45,36.0,306.5,1.1,22.55,336.5,313.57,238.22
2018,5,15,10,0,58.0,360.0,1.2,23.3,409.0,385.12,289.97
2018,5,15,10,15,184.0,383.5,1.35,23.8,546.5,529.91,396.05
2018,5,15,10,30,310.0,407.0,1.5,24.3,684.0,681.75,502.07
2018,5,15,10,45,520.0,313.0,1.6,24.85,789.5,802.37,586.62
2018,5,15,11,0,730.0,219.0,1.7,25.4,895.0,921.14,666.61
2018,5,15,11,15,819.5,171.0,1.8,25.65,939.0,964.02,692.86
2018,5,15,11,30,909.0,123.0,1.9,25.9,983.0,1001.76,716.53
2018,5,15,11,45,909.5,123.5,2.0,26.2,987.5,1008.7,720.68
2018,5,15,12,0,910.0,124.0,2.1,26.5,992.0,1011.97,722.94
2018,5,15,12,15,907.0,125.0,2.2,26.55,987.5,1008.67,721.86
2018,5,15,12,30,904.0,126.0,2.3,26.6,983.0,1001.74,718.61
2018,5,15,12,45,899.0,127.0,2.4,26.65,971.0,989.3,711.91
2018,5,15,13,0,894.0,128.0,2.5,26.7,959.0,973.38,703.03
2018,5,15,13,15,853.5,146.5,2.65,26.55,927.5,937.81,682.35
2018,5,15,13,30,813.0,165.0,2.8,26.4,896.0,910.25,666.75
2018,5,15,13,45,747.0,191.0,2.95,26.25,848.0,861.06,636.34
2018,5,15,14,0,681.0,217.0,3.1,26.1,800.0,807.43,601.5
2018,5,15,14,15,770.0,167.5,3.25,25.8,803.0,804.3,603.02
2018,5,15,14,30,859.0,118.0,3.4,25.5,806.0,791.37,596.55
2018,5,15,14,45,848.5,115.5,3.55,25.15,768.0,747.14,568.25
2018,5,15,15,0,838.0,113.0,3.7,24.8,730.0,704.41,539.57
2018,5,15,15,15,824.0,110.5,3.7,24.8,687.0,653.68,502.4
2018,5,15,15,30,810.0,108.0,3.7,24.8,644.0,601.91,463.56
2018,5,15,15,45,793.0,104.5,3.95,23.9,597.5,546.74,423.15
2018,5,15,16,0,776.0,101.0,4.2,23.0,551.0,491.42,380.85
2018,5,15,16,15,754.5,96.5,4.25,22.4,501.5,433.27,333.99
2018,5,15,16,30,733.0,92.0,4.3,21.8,452.0,376.07,286.31
2018,5,15,16,45,702.0,87.0,4.35,21.15,400.5,314.59,234.13
2018,5,15,17,0,671.0,82.0,4.4,20.5,349.0,257.38,184.4
2018,5,15,17,15,627.0,76.5,4.35,19.8,297.5,199.95,135.08
2018,5,15,17,30,583.0,71.0,4.3,19.1,246.0,147.32,91.67
2018,5,15,17,45,519.5,63.5,4.3,18.4,197.0,96.38,55.08
2018,5,15,18,0,456.0,56.0,4.3,17.7,148.0,53.23,32.78
2018,5,15,18,15,356.5,46.0,4.15,17.1,105.5,36.74,26.14
2018,5,15,18,30,257.0,36.0,4.0,16.5,63.0,28.13,17.5
2018,5,15,18,45,145.0,22.0,3.9,15.9,35.5,17.39,0.0
2018,5,15,19,0,33.0,8.0,3.8,15.3,8.0,7.28,0.0
2018,5,15,19,15,16.5,4.0,3.65,15.0,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,11.2,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.3,5.0,4.55,0.0
2018,5,16,5,15,138.5,19.5,1.7,11.75,31.0,15.48,0.0
2018,5,16,5,30,250.0,34.0,1.9,12.2,57.0,26.69,15.7
2018,5,16,5,45,356.0,44.0,2.05,12.65,99.5,35.52,25.43
2018,5,16,6,0,462.0,54.0,2.2,13.1,142.0,43.04,32.66
2018,5,16,6,15,531.0,61.0,2.2,13.55,191.5,85.39,48.66
2018,5,16,6,30,600.0,68.0,2.2,14.0,241.0,136.27,83.49
2018,5,16,6,45,647.0,73.5,2.2,14.45,294.0,189.85,127.33
2018,5,16,7,0,694.0,79.0,2.2,14.9,347.0,248.65,178.2
2018,5,16,7,15,727.0,83.5,2.2,15.35,400.0,309.04,231.37
2018,5,16,7,30,760.0,88.0,2.2,15.8,453.0,370.07,284.29
2018,5,16,7,45,783.5,91.5,2.15,16.3,504.0,428.67,333.9
2018,5,16,8,0,807.0,95.0,2.1,16.8,555.0,488.43,382.66
2018,5,16,8,15,825.5,97.5,2.1,17.3,603.0,545.36,427.72
2018,5,16,8,30,844.0,100.0,2.1,17.8,651.0,602.27,471.16
2018,5,16,8,45,805.0,122.5,2.1,18.25,676.5,641.9,499.93
2018,5,16,9,0,766.0,145.0,2.1,18.7,702.0,675.35,523.18
2018,5,16,9,15,572.0,191.5,2.25,19.1,620.0,615.53,477.57
2018,5,16,9,30,378.0,238.0,2.4,19.5,538.0,532.62,414.0
2018,5,16,9,45,210.0,280.5,2.5,19.9,448.5,444.95,345.31
2018,5,16,10,0,42.0,323.0,2.6,20.3,359.0,336.06,258.47
2018,5,16,10,15,34.0,318.5,2.7,20.6,348.0,326.86,251.21
2018,5,16,10,30,26.0,314.0,2.8,20.9,337.0,316.98,243.08
2018,5,16,10,45,67.0,332.5,2.95,21.2,394.0,373.52,286.74
2018,5,16,11,0,108.0,351.0,3.1,21.5,451.0,442.83,338.94
2018,5,16,11,15,186.0,367.5,3.25,21.65,542.5,535.41,408.65
2018,5,16,11,30,264.0,384.0,3.4,21.8,634.0,640.13,485.29
2018,5,16,11,45,283.5,368.0,3.5,21.95,637.5,645.48,489.24
2018,5,16,12,0,303.0,352.0,3.6,22.1,641.0,649.47,492.84
2018,5,16,12,15,311.5,365.5,3.7,22.1,662.0,670.5,508.04
2018,5,16,12,30,320.0,379.0,3.8,22.1,683.0,689.83,521.94
2018,5,16,12,45,329.0,376.0,3.95,22.15,685.5,691.59,523.83
2018,5,16,13,0,338.0,373.0,4.1,22.2,688.0,691.56,524.56
2018,5,16,13,15,355.0,365.0,4.15,22.1,690.0,692.14,526.05
2018,5,16,13,30,372.0,357.0,4.2,22.0,692.0,700.15,532.66
2018,5,16,13,45,380.0,344.0,4.25,21.95,678.0,683.25,521.46
2018,5,16,14,0,388.0,331.0,4.3,21.9,664.0,664.34,508.85
2018,5,16,14,15,414.5,309.5,4.3,21.7,653.0,650.51,500.45
2018,5,16,14,30,441.0,288.0,4.3,21.5,642.0,633.38,489.44
2018,5,16,14,45,488.5,260.0,4.25,21.35,634.5,622.16,482.72
2018,5,16,15,0,536.0,232.0,4.2,21.2,627.0,605.54,471.62
2018,5,16,15,15,649.0,182.0,4.2,21.2,632.5,608.74,475.4
2018,5,16,15,30,762.0,132.0,4.2,21.2,638.0,595.5,465.93
2018,5,16,15,45,776.0,118.5,4.15,20.75,601.5,550.26,430.98
2018,5,16,16,0,790.0,105.0,4.1,20.3,565.0,501.71,392.27
2018,5,16,16,15,767.0,100.5,4.1,19.9,514.0,442.18,343.62
2018,5,16,16,30,744.0,96.0,4.1,19.5,463.0,382.09,293.07
2018,5,16,16,45,713.0,90.5,4.05,19.15,410.5,321.14,240.56
2018,5,16,17,0,682.0,85.0,4.0,18.8,358.0,262.84,189.41
2018,5,16,17,15,637.5,79.0,3.9,18.25,305.5,204.21,138.82
2018,5,16,17,30,593.0,73.0,3.8,17.7,253.0,150.45,94.26
2018,5,16,17,45,529.5,65.5,3.7,17.2,203.0,98.93,57.06
2018,5,16,18,0,466.0,58.0,3.6,16.7,153.0,55.2,34.4
2018,5,16,18,15,369.0,47.5,3.4,16.1,109.5,38.02,27.42
2018,5,16,18,30,272.0,37.0,3.2,15.5,66.0,28.91,18.38
2018,5,16,18,45,158.5,23.0,2.95,14.95,38.0,18.18,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.4,10.0,8.19,0.0
2018,5,16,19,15,22.5,4.5,2.65,14.1,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,2.05,11.4,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,2.1,11.5,6.0,5.46,0.0
2018,5,17,5,15,132.5,21.0,2.15,11.8,32.0,16.67,0.0
2018,5,17,5,30,238.0,36.0,2.2,12.1,58.0,28.23,17.18
2018,5,17,5,45,338.5,46.5,2.3,12.45,99.5,37.69,27.38
2018,5,17,6,0,439.0,57.0,2.4,12.8,141.0,45.5,34.89
2018,5,17,6,15,506.5,65.0,2.4,13.35,190.5,87.11,51.04
2018,5,17,6,30,574.0,73.0,2.4,13.9,240.0,137.11,85.4
2018,5,17,6,45,621.0,79.0,2.4,14.45,292.0,189.52,128.16
2018,5,17,7,0,668.0,85.0,2.4,15.0,344.0,247.18,177.87
2018,5,17,7,15,701.5,89.5,2.35,15.6,396.0,304.2,227.98
2018,5,17,7,30,735.0,94.0,2.3,16.2,448.0,364.21,279.73
2018,5,17,7,45,759.5,98.0,2.25,16.8,499.0,424.0,329.98
2018,5,17,8,0,784.0,102.0,2.2,17.4,550.0,483.38,378.18
2018,5,17,8,15,803.0,105.0,2.2,18.05,598.0,539.83,422.56
2018,5,17,8,30,822.0,108.0,2.2,18.7,646.0,596.38,465.39
2018,5,17,8,45,836.0,110.5,2.15,19.3,689.5,649.02,503.73
2018,5,17,9,0,850.0,113.0,2.1,19.9,733.0,697.52,537.87
2018,5,17,9,15,861.5,115.0,2.1,20.45,772.0,744.86,570.18
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,790.41,599.12
2018,5,17,9,45,882.0,118.0,2.1,21.6,844.0,830.97,624.04
2018,5,17,10,0,891.0,119.0,2.1,22.2,877.0,869.09,646.98
2018,5,17,10,15,897.0,119.5,2.2,22.75,903.0,901.48,666.89
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,930.86,684.75
2018,5,17,10,45,907.5,120.5,2.35,23.8,948.5,955.7,699.25
2018,5,17,11,0,912.0,121.0,2.4,24.3,968.0,977.19,711.56
2018,5,17,11,15,914.0,121.0,2.55,24.6,979.0,992.37,721.38
2018,5,17,11,30,916.0,121.0,2.7,24.9,990.0,1003.95,728.98
2018,5,17,11,45,916.5,121.0,2.85,25.2,994.0,1010.44,733.37
2018,5,17,12,0,917.0,121.0,3.0,25.5,998.0,1013.26,735.5
2018,5,17,12,15,915.5,121.0,3.15,25.6,994.0,1010.46,734.66
2018,5,17,12,30,914.0,121.0,3.3,25.7,990.0,1004.0,731.53
2018,5,17,12,45,910.0,121.0,3.45,25.8,978.0,991.52,724.51
2018,5,17,13,0,906.0,121.0,3.6,25.9,966.0,975.49,715.2
2018,5,17,13,15,901.5,121.0,3.75,25.85,947.5,955.54,703.69
2018,5,17,13,30,897.0,121.0,3.9,25.8,929.0,932.22,689.88
2018,5,17,13,45,890.0,119.5,4.05,25.7,902.5,902.04,671.46
2018,5,17,14,0,883.0,118.0,4.2,25.6,876.0,868.9,650.85
2018,5,17,14,15,874.5,116.5,4.3,25.35,843.5,831.75,627.38
2018,5,17,14,30,866.0,115.0,4.4,25.1,811.0,792.1,601.89
2018,5,17,14,45,854.0,113.0,4.5,24.85,772.5,747.11,572.32
2018,5,17,15,0,842.0,111.0,4.6,24.6,734.0,700.35,540.15
2018,5,17,15,15,828.0,108.5,4.6,24.6,691.0,652.81,504.77
2018,5,17,15,30,814.0,106.0,4.6,24.6,648.0,601.01,465.45
2018,5,17,15,45,795.0,103.0,4.65,23.85,600.5,545.2,423.49
2018,5,17,16,0,776.0,100.0,4.7,23.1,553.0,489.43,380.03
2018,5,17,16,15,752.0,96.5,4.7,22.5,503.5,431.29,332.94
2018,5,17,16,30,728.0,93.0,4.7,21.9,454.0,374.36,285.29
2018,5,17,16,45,697.0,88.0,4.7,21.35,402.5,313.28,233.19
2018,5,17,17,0,666.0,83.0,4.7,20.8,351.0,256.5,183.71
2018,5,17,17,15,622.5,77.5,4.6,20.05,300.0,199.6,134.88
2018,5,17,17,30,579.0,72.0,4.5,19.3,249.0,147.43,91.89
2018,5,17,17,45,517.0,64.5,4.4,18.55,200.0,96.96,55.62
2018,5,17,18,0,455.0,57.0,4.3,17.8,151.0,54.07,33.4
2018,5,17,18,15,362.0,47.5,4.15,17.2,109.0,37.88,27.19
2018,5,17,18,30,269.0,38.0,4.0,16.6,67.0,29.66,19.03
2018,5,17,18,45,158.0,23.5,3.85,15.95,38.5,18.55,0.26
2018,5,17,19,0,47.0,9.0,3.7,15.3,10.0,8.19,0.0
2018,5,17,19,15,23.5,4.5,3.65,15.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,18,4,45,14.0,3.0,2.5,12.2,3.0,0.0,0.0
2018,5,18,5,0,28.0,6.0,2.5,12.2,6.0,5.46,0.0
2018,5,18,5,15,131.5,20.0,2.55,12.4,31.5,15.83,0.0
2018,5,18,5,30,235.0,34.0,2.6,12.6,57.0,26.61,16.03
2018,5,18,5,45,315.0,44.0,2.6,12.85,94.0,33.93,24.08
2018,5,18,6,0,395.0,54.0,2.6,13.1,131.0,42.49,32.2
2018,5,18,6,15,233.5,49.0,2.6,13.45,98.0,54.78,33.13
2018,5,18,6,30,72.0,44.0,2.6,13.8,65.0,47.43,31.89
2018,5,18,6,45,46.0,64.5,2.6,14.2,79.0,66.14,49.07
2018,5,18,7,0,20.0,85.0,2.6,14.6,93.0,80.36,62.15
2018,5,18,7,15,13.5,106.5,2.6,15.2,112.0,98.03,76.96
2018,5,18,7,30,7.0,128.0,2.6,15.8,131.0,115.44,91.17
2018,5,18,7,45,16.5,147.5,2.6,16.45,156.5,137.33,108.6
2018,5,18,8,0,26.0,167.0,2.6,17.1,182.0,162.49,128.52
2018,5,18,8,15,24.0,185.5,2.55,17.8,200.0,180.18,142.08
2018,5,18,8,30,22.0,204.0,2.5,18.5,218.0,197.77,155.31
2018,5,18,8,45,37.0,233.0,2.5,19.2,259.0,235.69,184.64
2018,5,18,9,0,52.0,262.0,2.5,19.9,300.0,275.23,214.72
2018,5,18,9,15,66.0,293.0,2.5,20.5,344.0,317.4,246.36
2018,5,18,9,30,80.0,324.0,2.5,21.1,388.0,360.83,278.4
2018,5,18,9,45,130.5,355.5,2.55,21.75,464.5,443.73,340.07
2018,5,18,10,0,181.0,387.0,2.6,22.4,541.0,521.96,396.69
2018,5,18,10,15,390.5,336.5,2.65,22.9,682.5,680.16,513.24
2018,5,18,10,30,600.0,286.0,2.7,23.4,824.0,832.32,620.57
2018,5,18,10,45,744.0,209.0,2.75,23.9,891.0,905.71,670.28
2018,5,18,11,0,888.0,132.0,2.8,24.4,958.0,964.04,706.76
2018,5,18,11,15,891.0,133.0,2.85,24.8,970.5,980.73,716.04
2018,5,18,11,30,894.0,134.0,2.9,25.2,983.0,993.95,723.49
2018,5,18,11,45,860.0,156.5,3.0,25.55,976.5,987.89,719.09
2018,5,18,12,0,826.0,179.0,3.1,25.9,970.0,991.05,720.93
2018,5,18,12,15,854.0,160.0,3.2,26.2,975.5,998.25,725.55
2018,5,18,12,30,882.0,141.0,3.3,26.5,981.0,990.95,720.8
2018,5,18,12,45,886.5,136.0,3.4,26.75,972.0,982.22,715.43
2018,5,18,13,0,891.0,131.0,3.5,27.0,963.0,969.79,707.73
2018,5,18,13,15,853.0,151.0,3.6,27.0,935.0,938.04,687.99
2018,5,18,13,30,815.0,171.0,3.7,27.0,907.0,914.45,673.7
2018,5,18,13,45,698.0,225.5,3.8,27.0,843.0,848.73,630.23
2018,5,18,14,0,581.0,280.0,3.9,27.0,779.0,777.35,579.62
2018,5,18,14,15,591.5,264.0,3.95,26.8,756.0,751.56,563.46
2018,5,18,14,30,602.0,248.0,4.0,26.6,733.0,721.48,543.75
2018,5,18,14,45,600.5,233.0,4.1,26.45,697.5,680.58,515.88
2018,5,18,15,0,599.0,218.0,4.2,26.3,662.0,637.85,486.1
2018,5,18,15,15,652.5,182.5,4.2,26.3,640.0,610.09,466.78
2018,5,18,15,30,706.0,147.0,4.2,26.3,618.0,575.11,441.23
2018,5,18,15,45,714.0,132.0,4.25,25.6,579.0,527.47,405.94
2018,5,18,16,0,722.0,117.0,4.3,24.9,540.0,477.4,367.41
2018,5,18,16,15,706.0,110.0,4.3,24.35,493.0,422.01,323.0
2018,5,18,16,30,690.0,103.0,4.3,23.8,446.0,367.09,277.51
2018,5,18,16,45,664.0,96.5,4.3,23.25,397.0,310.07,229.27
2018,5,18,17,0,638.0,90.0,4.3,22.7,348.0,255.18,181.91
2018,5,18,17,15,595.0,83.5,4.2,21.9,297.5,199.15,134.48
2018,5,18,17,30,552.0,77.0,4.1,21.1,247.0,147.85,92.7
2018,5,18,17,45,488.0,69.0,4.05,20.3,198.5,98.46,57.56
2018,5,18,18,0,424.0,61.0,4.0,19.5,150.0,56.95,35.92
2018,5,18,18,15,332.0,50.0,3.8,18.8,108.0,38.36,27.44
2018,5,18,18,30,240.0,39.0,3.6,18.1,66.0,30.36,19.58
2018,5,18,18,45,139.5,24.5,3.4,17.35,38.5,19.31,2.06
2018,5,18,19,0,39.0,10.0,3.2,16.6,11.0,9.1,0.0
2018,5,18,19,15,19.5,5.0,3.1,16.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,5,19,5,0,15.0,6.0,3.2,12.3,6.0,5.46,0.0
2018,5,19,5,15,75.5,19.5,3.2,12.45,26.0,15.91,0.0
2018,5,19,5,30,136.0,33.0,3.2,12.6,46.0,25.62,15.39
2018,5,19,5,45,207.0,46.0,3.2,12.75,79.5,35.15,25.19
2018,5,19,6,0,278.0,59.0,3.2,12.9,113.0,44.73,34.22
2018,5,19,6,15,163.0,54.0,3.25,13.15,88.0,55.67,36.43
2018,5,19,6,30,48.0,49.0,3.3,13.4,63.0,49.47,34.78
2018,5,19,6,45,24.0,69.0,3.3,13.65,76.0,65.66,49.7
2018,5,19,7,0,0.0,89.0,3.3,13.9,89.0,78.4,61.35
2018,5,19,7,15,2.0,120.5,3.3,14.35,121.5,106.53,84.64
2018,5,19,7,30,4.0,152.0,3.3,14.8,154.0,135.17,107.97
2018,5,19,7,45,12.5,179.5,3.35,15.25,186.5,163.61,130.74
2018,5,19,8,0,21.0,207.0,3.4,15.7,219.0,193.22,154.22
2018,5,19,8,15,52.0,246.0,3.45,16.45,279.5,249.56,198.79
2018,5,19,8,30,83.0,285.0,3.5,17.2,340.0,307.12,243.55
2018,5,19,8,45,176.0,304.0,3.55,17.9,430.0,394.75,311.86
2018,5,19,9,0,269.0,323.0,3.6,18.6,520.0,492.15,386.01
2018,5,19,9,15,499.0,253.5,3.65,19.25,643.0,615.19,480.77
2018,5,19,9,30,729.0,184.0,3.7,19.9,766.0,750.51,581.6
2018,5,19,9,45,793.0,163.5,3.75,20.55,820.0,807.32,620.47
2018,5,19,10,0,857.0,143.0,3.8,21.2,874.0,868.24,660.5
2018,5,19,10,15,864.0,144.0,3.9,21.7,900.5,893.73,676.09
2018,5,19,10,30,871.0,145.0,4.0,22.2,927.0,923.55,694.83
2018,5,19,10,45,876.0,146.5,4.05,22.65,947.5,949.0,710.36
2018,5,19,11,0,881.0,148.0,4.1,23.1,968.0,971.23,723.69
2018,5,19,11,15,883.0,149.0,4.2,23.3,980.0,986.84,733.61
2018,5,19,11,30,885.0,150.0,4.3,23.5,992.0,998.97,741.32
2018,5,19,11,45,884.0,152.0,4.35,23.75,996.0,1005.63,745.06
2018,5,19,12,0,883.0,154.0,4.4,24.0,1000.0,1008.75,746.58
2018,5,19,12,15,879.0,156.0,4.5,24.0,996.0,1005.46,744.89
2018,5,19,12,30,875.0,158.0,4.6,24.0,992.0,998.69,741.42
2018,5,19,12,45,868.5,159.5,4.7,24.0,979.5,985.66,733.83
2018,5,19,13,0,862.0,161.0,4.8,24.0,967.0,980.34,731.52
2018,5,19,13,15,858.5,159.0,4.9,23.85,948.5,959.64,719.2
2018,5,19,13,30,855.0,157.0,5.0,23.7,930.0,935.64,704.64
2018,5,19,13,45,850.5,155.0,5.05,23.55,905.5,907.58,686.87
2018,5,19,14,0,846.0,153.0,5.1,23.4,881.0,876.52,666.92
2018,5,19,14,15,838.5,150.5,5.15,23.05,849.5,839.7,643.27
2018,5,19,14,30,831.0,148.0,5.2,22.7,818.0,800.41,617.6
2018,5,19,14,45,820.5,144.5,5.2,22.4,780.0,755.69,586.71
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,709.19,553.13
2018,5,19,15,15,794.0,137.5,5.2,22.1,698.0,657.56,514.31
2018,5,19,15,30,778.0,134.0,5.2,22.1,654.0,605.16,474.02
2018,5,19,15,45,757.0,130.5,5.15,21.25,606.5,549.16,431.31
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,493.42,387.42
2018,5,19,16,15,705.5,124.0,5.0,19.85,508.5,434.56,339.25
2018,5,19,16,30,675.0,121.0,4.9,19.3,458.0,377.68,291.4
2018,5,19,16,45,634.5,116.0,4.85,18.8,405.0,318.0,240.52
2018,5,19,17,0,594.0,111.0,4.8,18.3,352.0,262.18,192.24
2018,5,19,17,15,541.5,103.5,4.65,17.65,299.5,205.83,144.41
2018,5,19,17,30,489.0,96.0,4.5,17.0,247.0,153.05,101.33
2018,5,19,17,45,341.5,73.0,4.35,16.35,169.0,88.09,55.5
2018,5,19,18,0,194.0,50.0,4.2,15.7,91.0,42.06,27.19
2018,5,19,18,15,104.0,30.0,4.05,15.15,51.5,24.49,15.81
2018,5,19,18,30,14.0,10.0,3.9,14.6,12.0,9.05,2.0
2018,5,19,18,45,8.5,6.5,3.8,14.05,7.5,5.93,0.0
2018,5,19,19,0,3.0,3.0,3.7,13.5,3.0,2.73,0.0
2018,5,19,19,15,1.5,1.5,3.6,13.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,11.0,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,11.1,7.0,6.37,0.0
2018,5,20,5,15,81.0,24.0,2.9,11.35,31.5,19.29,0.0
2018,5,20,5,30,149.0,41.0,3.0,11.6,56.0,32.47,21.28
2018,5,20,5,45,217.5,54.0,3.05,11.85,89.5,41.35,30.75
2018,5,20,6,0,286.0,67.0,3.1,12.1,123.0,50.74,39.7
2018,5,20,6,15,369.5,77.5,3.1,12.55,172.5,86.28,55.41
2018,5,20,6,30,453.0,88.0,3.1,13.0,222.0,131.95,86.82
2018,5,20,6,45,334.5,69.0,3.1,13.45,178.5,124.1,86.03
2018,5,20,7,0,216.0,50.0,3.1,13.9,135.0,99.8,71.95
2018,5,20,7,15,144.5,101.0,3.05,14.5,161.5,136.4,106.02
2018,5,20,7,30,73.0,152.0,3.0,15.1,188.0,161.71,128.65
2018,5,20,7,45,171.0,191.5,3.0,15.75,287.0,246.13,196.34
2018,5,20,8,0,269.0,231.0,3.0,16.4,386.0,343.22,273.1
2018,5,20,8,15,465.5,199.0,3.0,16.9,494.5,441.1,350.12
2018,5,20,8,30,662.0,167.0,3.0,17.4,603.0,556.31,439.24
2018,5,20,8,45,705.0,160.0,3.0,17.9,652.0,611.36,480.54
2018,5,20,9,0,748.0,153.0,3.0,18.4,701.0,668.15,522.43
2018,5,20,9,15,627.5,185.5,3.05,18.65,662.0,646.49,504.76
2018,5,20,9,30,507.0,218.0,3.1,18.9,623.0,612.49,477.83
2018,5,20,9,45,342.5,276.5,3.2,19.15,555.0,554.16,431.21
2018,5,20,10,0,178.0,335.0,3.3,19.4,487.0,468.86,363.56
2018,5,20,10,15,399.0,293.0,3.35,19.7,647.5,644.64,498.05
2018,5,20,10,30,620.0,251.0,3.4,20.0,808.0,815.5,622.4
2018,5,20,10,45,583.5,295.0,3.5,20.3,828.5,838.46,635.03
2018,5,20,11,0,547.0,339.0,3.6,20.6,849.0,858.45,646.55
2018,5,20,11,15,486.0,374.0,3.7,20.85,831.5,843.45,633.86
2018,5,20,11,30,425.0,409.0,3.8,21.1,814.0,824.3,618.5
2018,5,20,11,45,403.5,416.5,3.95,21.35,802.5,805.57,605.2
2018,5,20,12,0,382.0,424.0,4.1,21.6,791.0,793.47,596.28
2018,5,20,12,15,388.5,418.5,4.2,21.6,790.5,793.66,597.14
2018,5,20,12,30,395.0,413.0,4.3,21.6,790.0,791.86,596.59
2018,5,20,12,45,368.5,420.0,4.4,21.65,768.5,768.94,580.21
2018,5,20,13,0,342.0,427.0,4.5,21.7,747.0,744.79,563.19
2018,5,20,13,15,296.5,432.0,4.6,21.45,705.5,700.4,531.86
2018,5,20,13,30,251.0,437.0,4.7,21.2,664.0,656.31,500.38
2018,5,20,13,45,201.0,429.5,4.8,20.95,608.0,587.94,450.9
2018,5,20,14,0,151.0,422.0,4.9,20.7,552.0,531.08,409.0
2018,5,20,14,15,156.0,404.0,4.95,20.25,534.0,511.21,395.88
2018,5,20,14,30,161.0,386.0,5.0,19.8,516.0,490.47,381.81
2018,5,20,14,45,133.5,351.5,5.05,19.35,456.0,429.59,336.4
2018,5,20,15,0,106.0,317.0,5.1,18.9,396.0,370.8,291.92
2018,5,20,15,15,82.5,282.5,5.1,18.9,342.0,311.07,245.56
2018,5,20,15,30,59.0,248.0,5.1,18.9,288.0,260.32,205.7
2018,5,20,15,45,92.5,248.0,4.95,17.95,305.0,274.57,218.39
2018,5,20,16,0,126.0,248.0,4.8,17.0,322.0,288.63,230.45
2018,5,20,16,15,180.5,221.0,4.75,16.55,317.0,279.62,223.23
2018,5,20,16,30,235.0,194.0,4.7,16.1,312.0,266.81,211.84
2018,5,20,16,45,121.5,153.5,4.6,15.65,214.0,176.63,139.51
2018,5,20,17,0,8.0,113.0,4.5,15.2,116.0,101.23,79.85
2018,5,20,17,15,109.0,110.0,4.4,14.85,144.0,118.71,90.8
2018,5,20,17,30,210.0,107.0,4.3,14.5,172.0,121.39,88.24
2018,5,20,17,45,212.5,87.0,4.15,14.15,142.5,89.47,62.28
2018,5,20,18,0,215.0,67.0,4.0,13.8,113.0,57.64,40.32
2018,5,20,18,15,182.5,53.5,3.9,13.55,85.0,42.28,31.58
2018,5,20,18,30,150.0,40.0,3.8,13.3,57.0,31.96,21.58
2018,5,20,18,45,84.0,25.0,3.7,13.05,33.5,20.24,5.17
2018,5,20,19,0,18.0,10.0,3.6,12.8,10.0,9.1,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.9,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,12.0,4.0,3.64,0.0
2018,5,21,5,15,26.0,18.5,2.25,12.1,21.0,15.68,0.0
2018,5,21,5,30,50.0,33.0,2.2,12.2,38.0,27.43,17.21
2018,5,21,5,45,120.5,50.0,2.15,12.35,71.5,39.47,29.1
2018,5,21,6,0,191.0,67.0,2.1,12.5,105.0,52.33,41.08
2018,5,21,6,15,124.5,84.5,2.0,12.7,112.0,78.12,57.03
2018,5,21,6,30,58.0,102.0,1.9,12.9,119.0,94.32,72.63
2018,5,21,6,45,79.5,126.0,1.85,13.1,154.5,123.27,96.14
2018,5,21,7,0,101.0,150.0,1.8,13.3,190.0,155.96,122.93
2018,5,21,7,15,58.5,142.5,1.65,13.65,166.5,143.49,113.98
2018,5,21,7,30,16.0,135.0,1.5,14.0,143.0,124.79,99.19
2018,5,21,7,45,11.5,132.5,1.35,14.35,138.5,121.97,96.57
2018,5,21,8,0,7.0,130.0,1.2,14.7,134.0,118.47,93.3
2018,5,21,8,15,7.5,145.5,1.1,15.35,150.0,133.02,104.67
2018,5,21,8,30,8.0,161.0,1.0,16.0,166.0,147.69,115.9
2018,5,21,8,45,8.0,169.0,0.9,16.65,174.5,155.43,121.42
2018,5,21,9,0,8.0,177.0,0.8,17.3,183.0,163.17,126.89
2018,5,21,9,15,11.0,195.0,0.75,18.05,203.5,182.08,141.12
2018,5,21,9,30,14.0,213.0,0.7,18.8,224.0,201.3,155.32
2018,5,21,9,45,19.5,245.5,0.65,19.55,261.5,241.86,185.64
2018,5,21,10,0,25.0,278.0,0.6,20.3,299.0,278.24,211.99
2018,5,21,10,15,66.5,345.5,0.75,21.0,404.5,379.48,287.08
2018,5,21,10,30,108.0,413.0,0.9,21.7,510.0,493.8,368.42
2018,5,21,10,45,173.5,433.5,1.0,22.4,593.5,577.02,426.43
2018,5,21,11,0,239.0,454.0,1.1,23.1,677.0,672.4,491.21
2018,5,21,11,15,355.5,398.5,1.25,23.65,735.0,733.26,534.79
2018,5,21,11,30,472.0,343.0,1.4,24.2,793.0,805.86,585.57
2018,5,21,11,45,675.0,245.0,1.6,24.75,891.5,911.53,659.8
2018,5,21,12,0,878.0,147.0,1.8,25.3,990.0,995.02,712.81
2018,5,21,12,15,873.0,149.5,2.0,25.55,985.5,991.29,711.32
2018,5,21,12,30,868.0,152.0,2.2,25.8,981.0,984.12,708.51
2018,5,21,12,45,860.0,154.5,2.45,26.1,968.0,970.73,701.95
2018,5,21,13,0,852.0,157.0,2.7,26.4,955.0,964.76,700.03
2018,5,21,13,15,847.0,155.0,2.85,26.4,935.5,942.96,687.58
2018,5,21,13,30,842.0,153.0,3.0,26.4,916.0,917.96,673.02
2018,5,21,13,45,834.5,151.5,3.2,26.45,890.0,888.23,655.33
2018,5,21,14,0,827.0,150.0,3.4,26.5,864.0,855.72,635.5
2018,5,21,14,15,817.0,148.5,3.55,26.3,832.0,818.6,612.55
2018,5,21,14,30,807.0,147.0,3.7,26.1,800.0,779.25,587.7
2018,5,21,14,45,793.5,145.0,3.85,25.9,762.0,734.85,558.08
2018,5,21,15,0,780.0,143.0,4.0,25.7,724.0,688.97,526.1
2018,5,21,15,15,764.5,139.5,4.0,25.7,681.5,639.16,489.61
2018,5,21,15,30,749.0,136.0,4.0,25.7,639.0,588.66,451.77
2018,5,21,15,45,727.5,132.0,4.15,24.95,592.0,533.43,410.94
2018,5,21,16,0,706.0,128.0,4.3,24.2,545.0,478.65,368.98
2018,5,21,16,15,679.0,123.0,4.35,23.6,495.5,421.25,323.28
2018,5,21,16,30,652.0,118.0,4.4,23.0,446.0,365.52,277.54
2018,5,21,16,45,617.5,112.0,4.45,22.4,395.5,308.41,229.69
2018,5,21,17,0,583.0,106.0,4.5,21.8,345.0,254.47,183.68
2018,5,21,17,15,538.0,98.0,4.45,20.95,295.0,200.03,137.96
2018,5,21,17,30,493.0,90.0,4.4,20.1,245.0,148.66,96.33
2018,5,21,17,45,431.5,80.0,4.35,19.3,197.5,101.43,62.41
2018,5,21,18,0,370.0,70.0,4.3,18.5,150.0,61.54,40.48
2018,5,21,18,15,285.5,57.0,4.15,17.65,109.0,43.48,32.1
2018,5,21,18,30,201.0,44.0,4.0,16.8,68.0,34.1,23.12
2018,5,21,18,45,117.5,27.5,3.8,16.0,40.0,22.16,7.11
2018,5,21,19,0,34.0,11.0,3.6,15.2,12.0,10.01,0.0
2018,5,21,19,15,17.0,5.5,3.5,14.8,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.5,12.2,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.5,12.2,7.0,6.37,0.0
2018,5,22,5,15,87.0,18.5,2.5,12.45,26.5,14.52,0.0
2018,5,22,5,30,152.0,30.0,2.5,12.7,46.0,23.21,13.76
2018,5,22,5,45,196.0,35.5,2.55,12.95,67.5,27.0,18.11
2018,5,22,6,0,240.0,41.0,2.6,13.2,89.0,30.82,21.88
2018,5,22,6,15,120.0,31.0,2.5,13.6,55.0,32.55,18.14
2018,5,22,6,30,0.0,21.0,2.4,14.0,21.0,18.47,10.28
2018,5,22,6,45,6.0,44.0,2.35,14.4,46.5,39.94,28.4
2018,5,22,7,0,12.0,67.0,2.3,14.8,72.0,62.69,47.44
2018,5,22,7,15,12.5,77.0,2.2,15.45,82.5,72.56,55.55
2018,5,22,7,30,13.0,87.0,2.1,16.1,93.0,82.55,63.65
2018,5,22,7,45,13.5,105.5,2.0,16.7,112.5,99.08,77.04
2018,5,22,8,0,14.0,124.0,1.9,17.3,132.0,116.52,90.94
2018,5,22,8,15,16.5,144.5,1.85,18.0,155.0,136.91,106.99
2018,5,22,8,30,19.0,165.0,1.8,18.7,178.0,160.26,125.15
2018,5,22,8,45,20.0,182.5,1.8,19.35,196.5,178.26,138.81
2018,5,22,9,0,21.0,200.0,1.8,20.0,215.0,196.45,152.44
2018,5,22,9,15,21.0,211.5,1.9,20.65,227.5,208.53,161.19
2018,5,22,9,30,21.0,223.0,2.0,21.3,240.0,220.6,169.87
2018,5,22,9,45,22.5,228.0,2.05,21.9,247.0,227.79,174.8
2018,5,22,10,0,24.0,233.0,2.1,22.5,254.0,235.01,179.75
2018,5,22,10,15,28.0,255.0,2.25,22.95,280.0,260.37,198.69
2018,5,22,10,30,32.0,277.0,2.4,23.4,306.0,285.99,217.61
2018,5,22,10,45,30.5,292.0,2.55,23.85,320.0,300.13,227.6
2018,5,22,11,0,29.0,307.0,2.7,24.3,334.0,314.13,237.47
2018,5,22,11,15,35.5,334.0,2.85,24.55,367.5,347.02,261.77
2018,5,22,11,30,42.0,361.0,3.0,24.8,401.0,380.01,285.88
2018,5,22,11,45,58.0,385.5,3.15,25.05,441.0,419.65,315.05
2018,5,22,12,0,74.0,410.0,3.3,25.3,481.0,459.14,343.84
2018,5,22,12,15,115.0,436.5,3.4,25.35,546.5,535.9,400.0
2018,5,22,12,30,156.0,463.0,3.5,25.4,612.0,599.81,446.15
2018,5,22,12,45,428.0,347.0,3.65,25.45,749.5,763.11,568.65
2018,5,22,13,0,700.0,231.0,3.8,25.5,887.0,900.17,668.7
2018,5,22,13,15,784.5,181.5,3.9,25.35,903.5,910.35,675.97
2018,5,22,13,30,869.0,132.0,4.0,25.2,920.0,912.44,678.82
2018,5,22,13,45,863.0,131.0,4.05,25.1,895.5,884.59,661.07
2018,5,22,14,0,857.0,130.0,4.1,25.0,871.0,853.83,641.44
2018,5,22,14,15,848.0,129.0,4.15,24.7,839.5,817.88,618.57
2018,5,22,14,30,839.0,128.0,4.2,24.4,808.0,779.56,593.8
2018,5,22,14,45,827.5,126.0,4.2,24.15,770.5,740.66,567.98
2018,5,22,15,0,816.0,124.0,4.2,23.9,733.0,694.93,535.33
2018,5,22,15,15,802.0,120.5,4.2,23.9,690.5,644.65,498.13
2018,5,22,15,30,788.0,117.0,4.2,23.9,648.0,593.4,459.33
2018,5,22,15,45,770.0,114.0,4.15,23.25,602.0,539.74,418.63
2018,5,22,16,0,752.0,111.0,4.1,22.6,556.0,486.05,376.6
