Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,11.82,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,19.79,6.47
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,28.39,18.51
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,32.57,22.88
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,36.7,26.84
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,67.9,37.21
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,108.72,63.44
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,151.54,99.35
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,188.25,132.65
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,248.1,180.52
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,316.6,235.6
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,381.73,288.18
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,454.21,345.09
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,518.52,394.63
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,587.37,446.12
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,639.85,484.02
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,691.0,519.73
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,739.04,552.81
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,785.1,581.86
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,827.29,607.9
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,866.92,631.92
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,900.86,652.22
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,931.63,670.33
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,957.78,685.03
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,980.39,697.43
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,998.43,707.21
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,1012.72,714.69
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,1021.32,718.29
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,1026.09,719.62
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,1024.75,718.53
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,1019.62,715.22
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,1007.96,708.43
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,992.7,699.46
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,975.13,689.17
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,953.98,676.64
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,927.09,660.56
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,896.9,642.29
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,862.42,621.61
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,825.08,598.84
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,782.15,571.91
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,736.9,542.66
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,688.09,508.25
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,637.68,471.86
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,583.88,433.4
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,529.2,392.87
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,471.86,348.49
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,413.21,301.61
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,353.54,252.56
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,295.26,203.51
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,235.7,153.64
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,179.17,107.39
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,124.46,67.06
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,71.63,36.22
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,38.34,26.97
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,34.76,23.7
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,28.32,17.64
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,21.71,7.26
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,12.73,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,11.82,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,20.73,6.67
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,30.18,19.75
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,35.98,25.49
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,41.63,30.68
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,71.19,40.22
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,111.23,65.23
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,156.86,99.61
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,205.87,139.4
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,260.6,184.37
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,318.27,231.07
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,383.6,281.92
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,456.87,337.34
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,521.22,385.13
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,589.22,434.11
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,642.11,470.94
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,693.8,505.75
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,741.96,537.36
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,787.98,565.51
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,829.24,589.62
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,867.74,611.65
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,901.83,631.42
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,932.85,649.16
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,959.32,663.54
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,982.36,675.79
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,1000.02,686.17
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,1014.03,694.43
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,1022.47,699.09
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,1027.19,701.65
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,1024.88,700.84
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,1018.89,697.91
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,1009.22,692.98
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,995.9,685.87
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,977.56,675.99
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,955.69,663.9
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,928.17,648.03
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,897.42,630.05
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,861.24,608.99
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,822.39,585.92
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,779.65,559.85
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,734.67,531.26
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,686.32,497.87
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,636.49,462.62
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,582.37,425.0
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,527.6,385.43
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,469.62,341.5
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,412.14,296.45
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,352.39,248.49
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,294.59,200.99
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,233.56,151.23
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,178.42,107.09
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,124.21,67.76
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,75.69,40.02
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,42.75,30.27
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,38.1,26.16
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,30.95,19.54
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,22.1,7.54
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,13.64,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,11.82,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,21.22,6.47
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,31.1,20.11
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,36.41,25.41
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,41.63,30.18
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,71.05,38.02
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,120.28,65.79
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,173.02,104.4
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,232.9,152.15
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,288.58,198.12
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,346.82,245.71
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,404.81,292.3
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,463.93,338.24
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,520.63,380.95
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,576.36,421.51
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,629.05,458.64
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,680.67,493.86
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,728.12,525.78
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,773.8,554.42
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,815.9,579.86
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,855.59,603.48
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,889.8,623.69
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,920.94,641.87
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,946.61,656.57
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,968.83,669.16
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,985.19,678.61
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,997.87,685.91
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,1006.39,691.17
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,1011.18,694.26
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,1010.84,694.77
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,1006.78,693.12
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,996.22,687.69
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,982.04,680.11
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,962.85,669.71
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,940.16,657.1
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,913.23,641.72
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,883.09,624.18
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,847.96,603.39
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,810.14,580.62
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,767.77,554.54
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,723.25,526.27
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,675.35,492.85
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,625.91,457.53
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,573.41,420.57
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,520.26,381.77
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,462.31,337.64
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,405.05,292.56
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,346.05,244.86
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,288.82,197.49
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,231.48,150.19
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,177.37,106.53
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,121.25,65.34
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,73.31,37.82
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,39.81,27.89
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,35.45,24.01
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,29.1,18.07
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,22.58,7.99
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,13.19,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,10.91,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,19.29,5.14
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,30.09,19.44
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,36.15,25.44
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,41.93,30.79
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,56.57,36.82
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,58.15,42.74
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,78.51,59.22
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,99.26,75.69
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,160.68,120.56
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,239.19,179.8
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,328.04,246.25
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,440.7,330.89
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,495.59,372.63
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,549.16,412.19
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,599.5,448.25
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,649.1,482.58
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,695.63,513.9
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,740.89,543.47
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,777.52,565.56
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,816.52,588.7
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,849.79,607.89
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,880.38,625.18
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,906.34,639.24
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,929.24,651.32
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,946.21,660.95
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,959.83,668.61
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,968.21,673.11
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,973.19,675.63
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,972.83,675.4
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,969.07,673.21
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,959.62,668.02
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,946.81,660.83
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,929.78,651.18
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,909.51,639.51
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,883.42,624.47
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,854.38,607.43
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,820.93,587.43
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,784.96,565.59
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,748.46,543.13
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,705.05,514.22
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,657.63,481.25
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,609.03,446.66
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,556.9,410.32
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,504.42,372.28
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,449.13,330.36
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,392.67,286.19
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,336.0,240.6
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,281.28,195.5
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,225.73,149.98
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,173.81,108.22
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,123.17,70.99
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,78.13,44.25
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,46.31,33.69
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,40.57,28.55
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,30.29,19.25
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,21.24,7.42
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,13.19,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,10.01,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,20.04,5.27
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,31.04,20.38
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,36.98,26.4
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,42.73,31.8
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,43.76,27.28
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,36.14,24.82
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,40.13,28.07
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,44.13,31.25
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,61.45,45.36
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,78.74,59.2
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,99.39,75.51
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,120.15,91.64
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,122.83,93.18
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,125.54,94.77
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,128.85,96.84
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,132.16,98.89
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,148.91,111.39
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,165.89,123.91
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,188.42,140.51
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,211.21,157.1
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,236.05,175.12
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,261.1,193.1
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,324.22,238.88
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,381.67,279.58
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,603.02,442.72
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,824.01,595.98
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,899.72,645.57
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,971.36,690.83
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,973.06,691.95
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,971.33,691.51
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,964.72,688.16
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,954.54,682.57
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,937.19,672.23
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,916.5,659.78
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,890.74,644.25
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,861.89,626.59
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,828.85,606.29
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,793.09,583.96
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,752.47,557.77
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,709.7,528.99
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,662.82,495.43
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,614.58,460.1
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,563.42,422.95
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,510.26,383.07
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,455.38,340.04
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,400.73,295.84
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,343.71,248.74
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,288.28,201.91
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,229.26,152.4
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,175.73,108.28
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,123.17,68.96
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,75.81,40.75
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,41.81,30.07
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,37.14,25.81
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,29.97,19.08
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,22.54,8.37
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,13.19,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,11.82,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,20.4,5.08
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,29.4,19.06
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,34.35,24.19
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,39.2,28.78
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,66.51,38.38
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,102.66,61.79
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,137.86,94.92
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,158.78,117.61
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,203.32,151.55
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,256.33,192.56
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,322.11,242.53
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,403.11,303.92
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,472.68,356.55
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,549.95,413.48
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,614.76,459.82
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,683.25,507.32
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,730.35,539.03
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,775.38,567.27
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,817.04,592.86
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,856.05,616.42
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,890.41,636.76
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,921.69,655.0
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,947.89,670.29
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,970.68,683.42
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,988.58,694.48
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,1002.82,703.33
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,1011.96,709.22
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,1017.37,712.88
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,1017.17,713.7
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,1013.23,712.28
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,1004.61,707.98
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,992.25,701.36
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,974.37,691.55
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,952.92,679.45
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,926.24,663.91
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,896.31,646.13
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,861.08,624.56
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,823.0,600.9
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,780.79,574.36
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,736.29,545.81
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,688.41,511.74
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,638.88,475.65
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,585.87,437.68
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,531.92,397.6
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,474.98,353.29
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,416.73,306.5
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,357.39,257.45
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,299.41,208.36
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,239.85,158.11
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,183.18,111.25
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,128.3,70.02
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,75.04,37.87
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,38.67,27.41
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,35.5,24.46
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,27.64,17.21
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,18.84,6.16
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,12.28,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,10.01,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,18.98,3.92
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,28.48,18.36
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,30.26,20.78
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,32.17,22.8
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,46.48,28.81
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,51.23,37.75
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,64.81,48.97
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,78.32,59.89
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,110.64,85.79
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,143.93,111.92
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,191.8,148.82
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,242.89,187.58
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,348.12,267.67
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,479.49,365.94
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,578.38,438.22
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,688.72,516.78
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,735.4,548.61
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,779.43,577.02
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,820.04,602.32
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,857.31,625.15
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,891.64,646.97
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,922.96,666.74
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,949.37,683.13
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,972.37,697.32
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,990.0,708.61
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,1004.06,717.7
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,1012.6,723.36
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,1017.49,726.79
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,1017.83,727.71
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,1014.52,726.41
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,1005.67,721.9
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,993.12,715.08
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,974.7,704.38
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,952.81,691.49
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,924.85,674.68
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,893.73,655.67
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,859.68,634.62
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,822.84,611.48
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,780.51,584.29
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,735.93,554.58
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,687.36,519.46
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,637.27,482.4
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,584.33,444.04
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,530.68,403.67
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,473.27,358.54
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,416.03,311.96
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,357.16,262.67
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,299.69,213.37
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,240.93,163.1
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,182.29,113.97
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,127.31,71.83
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,77.39,41.29
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,41.1,30.1
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,37.24,26.47
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,30.49,19.97
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,23.53,9.41
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,13.64,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,10.91,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,19.74,3.74
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,31.28,20.66
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,36.99,26.61
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,42.58,31.92
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,68.46,39.06
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,116.16,66.47
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,166.62,105.11
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,220.7,150.8
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,278.39,200.7
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,336.93,251.28
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,392.72,299.16
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,449.64,346.5
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,504.88,391.12
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,559.77,434.0
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,611.36,472.98
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,662.06,510.05
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,708.7,543.65
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,753.6,574.06
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,795.38,601.37
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,834.85,626.8
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,869.22,648.66
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,900.72,668.45
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,928.32,685.65
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,952.65,700.64
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,970.35,711.36
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,984.47,719.82
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,993.57,725.4
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,999.02,729.04
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,998.91,729.04
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,995.16,726.77
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,986.34,721.65
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,973.88,714.19
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,955.97,703.58
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,934.56,690.6
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,908.88,674.52
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,879.95,656.17
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,845.82,634.11
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,808.88,609.94
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,767.45,582.41
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,723.79,552.87
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,676.14,517.72
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,626.98,480.64
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,574.28,440.83
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,520.74,399.15
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,464.78,354.18
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,407.61,306.86
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,349.42,257.41
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,292.67,208.14
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,234.63,158.13
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,179.68,111.74
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,126.11,70.68
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,74.5,38.64
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,37.74,27.1
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,33.7,23.35
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,27.7,17.57
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,21.57,8.13
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,12.73,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,10.01,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,19.08,2.82
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,28.57,18.37
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,33.98,24.02
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,39.25,29.05
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,67.33,39.49
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,110.3,66.23
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,159.66,100.73
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,223.65,150.78
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,279.98,198.59
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,340.0,249.02
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,397.43,296.48
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,456.88,343.66
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,512.17,386.61
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,567.26,427.88
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,620.08,465.8
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,671.87,501.67
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,718.47,534.03
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,762.93,562.85
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,803.77,588.44
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,841.8,611.87
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,876.0,633.25
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,907.25,652.61
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,933.55,668.82
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,956.55,682.91
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,974.32,693.92
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,988.5,702.72
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,997.65,708.54
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,1003.15,712.13
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,1002.63,712.15
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,998.46,709.96
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,988.79,704.48
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,975.57,696.81
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,956.92,685.69
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,934.81,672.53
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,909.0,656.92
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,880.01,639.14
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,845.44,617.61
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,808.14,594.07
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,765.99,566.86
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,721.7,537.5
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,674.06,503.39
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,624.89,467.38
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,572.46,429.24
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,519.36,389.29
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,462.9,345.18
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,406.75,299.89
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,348.83,251.94
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,292.45,204.23
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,235.22,156.0
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,180.99,111.19
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,124.62,68.59
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,76.01,39.23
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,39.35,27.89
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,35.42,24.3
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,29.06,18.32
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,22.54,8.53
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,13.19,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,10.91,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,18.2,1.61
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,25.91,15.72
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,31.05,20.96
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,36.09,25.6
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,61.91,32.05
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,114.0,61.31
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,166.15,99.58
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,222.44,145.13
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,278.74,191.92
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,337.36,239.54
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,394.78,284.41
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,454.11,328.07
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,509.34,369.74
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,564.29,409.86
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,615.8,446.37
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,666.1,480.96
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,713.42,512.44
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,758.89,540.59
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,800.15,565.43
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,838.98,588.49
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,872.67,608.52
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,903.36,626.62
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,929.21,641.82
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,951.63,654.94
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,969.11,666.08
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,982.97,675.07
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,991.74,680.9
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,996.84,684.57
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,995.91,685.8
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,991.31,684.8
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,981.67,680.15
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,968.47,673.31
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,950.75,664.18
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,929.58,652.81
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,903.78,638.26
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,874.85,621.55
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,840.67,601.36
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,803.73,579.11
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,762.85,553.92
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,719.79,526.71
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,672.04,493.26
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,622.75,457.93
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,570.02,420.52
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,516.8,381.4
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,460.39,338.21
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,404.65,294.1
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,346.75,247.11
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,290.51,200.36
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,233.76,153.34
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,177.42,107.59
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,124.7,68.43
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,77.25,40.09
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,40.11,28.2
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,35.36,23.97
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,29.02,18.06
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,22.51,8.36
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,13.19,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
