Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,9.1,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,17.35,0.51
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,27.62,17.04
2018,7,1,5,45,323.5,44.0,1.95,20.8,97.0,34.69,24.04
2018,7,1,6,0,372.0,54.0,2.1,21.4,130.0,41.43,30.23
2018,7,1,6,15,194.5,73.5,2.15,22.15,114.0,65.34,44.28
2018,7,1,6,30,17.0,93.0,2.2,22.9,98.0,81.62,61.24
2018,7,1,6,45,28.5,114.5,2.2,23.65,125.0,102.33,77.33
2018,7,1,7,0,40.0,136.0,2.2,24.4,152.0,125.74,95.48
2018,7,1,7,15,81.0,165.5,2.2,25.25,203.0,165.54,125.61
2018,7,1,7,30,122.0,195.0,2.2,26.1,254.0,211.74,160.71
2018,7,1,7,45,200.5,207.0,2.2,26.9,317.0,262.2,198.5
2018,7,1,8,0,279.0,219.0,2.2,27.7,380.0,323.29,244.36
2018,7,1,8,15,435.5,192.5,2.25,28.4,468.0,399.29,301.25
2018,7,1,8,30,592.0,166.0,2.3,29.1,556.0,489.32,367.87
2018,7,1,8,45,703.5,140.5,2.35,29.8,634.5,563.39,421.78
2018,7,1,9,0,815.0,115.0,2.4,30.5,713.0,645.2,479.96
2018,7,1,9,15,825.0,118.0,2.45,31.15,751.5,691.54,511.24
2018,7,1,9,30,835.0,121.0,2.5,31.8,790.0,732.49,538.22
2018,7,1,9,45,841.5,124.5,2.55,32.45,822.5,772.32,562.58
2018,7,1,10,0,848.0,128.0,2.6,33.1,855.0,809.81,585.05
2018,7,1,10,15,855.0,129.5,2.65,33.6,882.5,843.32,605.03
2018,7,1,10,30,862.0,131.0,2.7,34.1,910.0,874.16,623.13
2018,7,1,10,45,866.5,132.0,2.8,34.6,930.5,899.48,637.94
2018,7,1,11,0,871.0,133.0,2.9,35.1,951.0,921.71,650.78
2018,7,1,11,15,873.0,134.0,3.0,35.35,964.0,938.44,660.83
2018,7,1,11,30,875.0,135.0,3.1,35.6,977.0,951.84,668.87
2018,7,1,11,45,875.5,135.5,3.2,35.8,982.5,960.0,673.84
2018,7,1,12,0,876.0,136.0,3.3,36.0,988.0,964.77,676.79
2018,7,1,12,15,869.5,140.0,3.45,36.0,984.5,962.74,676.45
2018,7,1,12,30,863.0,144.0,3.6,36.0,981.0,957.37,674.09
2018,7,1,12,45,852.5,149.0,3.7,35.95,969.5,945.89,667.75
2018,7,1,13,0,842.0,154.0,3.8,35.9,958.0,931.27,659.47
2018,7,1,13,15,837.0,153.5,3.85,35.7,941.5,913.72,649.47
2018,7,1,13,30,832.0,153.0,3.9,35.5,925.0,902.12,643.36
2018,7,1,13,45,824.5,153.0,4.0,35.3,902.0,876.16,628.11
2018,7,1,14,0,817.0,153.0,4.1,35.1,879.0,847.43,611.0
2018,7,1,14,15,808.5,151.0,4.15,34.8,849.5,813.37,590.23
2018,7,1,14,30,800.0,149.0,4.2,34.5,820.0,776.97,567.69
2018,7,1,14,45,788.0,148.0,4.2,34.15,785.0,736.79,541.62
2018,7,1,15,0,776.0,147.0,4.2,33.8,750.0,694.94,513.28
2018,7,1,15,15,762.5,143.5,4.2,33.8,710.0,648.33,480.31
2018,7,1,15,30,749.0,140.0,4.2,33.8,670.0,600.7,445.89
2018,7,1,15,45,730.5,136.5,4.15,32.95,625.5,549.0,409.05
2018,7,1,16,0,712.0,133.0,4.1,32.1,581.0,497.33,371.04
2018,7,1,16,15,689.0,128.0,4.0,31.55,533.5,442.48,328.98
2018,7,1,16,30,666.0,123.0,3.9,31.0,486.0,388.69,286.52
2018,7,1,16,45,637.5,117.0,3.85,30.45,437.0,333.42,241.98
2018,7,1,17,0,609.0,111.0,3.8,29.9,388.0,280.43,198.33
2018,7,1,17,15,572.5,104.0,3.65,29.2,339.0,227.23,154.6
2018,7,1,17,30,536.0,97.0,3.5,28.5,290.0,177.81,114.68
2018,7,1,17,45,486.5,88.0,3.35,27.75,242.5,129.19,78.52
2018,7,1,18,0,437.0,79.0,3.2,27.0,195.0,84.65,50.49
2018,7,1,18,15,370.5,67.5,3.05,26.25,151.0,50.68,37.46
2018,7,1,18,30,304.0,56.0,2.9,25.5,107.0,42.73,30.41
2018,7,1,18,45,219.5,41.5,2.75,24.7,72.0,32.12,20.78
2018,7,1,19,0,135.0,27.0,2.6,23.9,37.0,21.17,7.58
2018,7,1,19,15,71.0,14.5,2.55,23.35,19.5,13.19,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.8,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.3,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.05,17.5,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.2,17.7,8.0,6.37,0.0
2018,7,2,5,15,114.0,22.5,1.2,18.25,33.5,17.7,0.0
2018,7,2,5,30,195.0,38.0,1.2,18.8,59.0,29.54,18.69
2018,7,2,5,45,244.0,48.5,1.25,19.35,88.5,37.05,26.23
2018,7,2,6,0,293.0,59.0,1.3,19.9,118.0,44.3,32.93
2018,7,2,6,15,146.5,58.5,1.3,20.8,88.0,52.14,34.72
2018,7,2,6,30,0.0,58.0,1.3,21.7,58.0,51.23,37.14
2018,7,2,6,45,0.5,78.0,1.35,22.55,78.0,68.65,51.32
2018,7,2,7,0,1.0,98.0,1.4,23.4,98.0,86.13,65.23
2018,7,2,7,15,7.5,130.5,1.4,24.35,134.0,116.08,88.67
2018,7,2,7,30,14.0,163.0,1.4,25.3,170.0,147.08,112.47
2018,7,2,7,45,17.0,181.0,1.4,26.2,190.0,165.33,125.95
2018,7,2,8,0,20.0,199.0,1.4,27.1,210.0,183.97,139.54
2018,7,2,8,15,22.0,218.5,1.5,27.85,232.0,203.79,153.96
2018,7,2,8,30,24.0,238.0,1.6,28.6,254.0,223.87,168.37
2018,7,2,8,45,28.0,259.5,1.7,29.35,279.0,250.55,187.54
2018,7,2,9,0,32.0,281.0,1.8,30.1,304.0,275.05,204.8
2018,7,2,9,15,107.5,315.0,1.9,30.65,399.5,366.58,272.2
2018,7,2,9,30,183.0,349.0,2.0,31.2,495.0,459.21,338.45
2018,7,2,9,45,471.0,264.5,2.1,31.8,662.5,624.58,458.02
2018,7,2,10,0,759.0,180.0,2.2,32.4,830.0,793.44,574.52
2018,7,2,10,15,791.5,170.5,2.25,32.9,867.5,836.11,599.39
2018,7,2,10,30,824.0,161.0,2.3,33.4,905.0,877.57,624.2
2018,7,2,10,45,828.0,163.5,2.35,33.95,926.0,903.75,638.91
2018,7,2,11,0,832.0,166.0,2.4,34.5,947.0,926.91,651.77
2018,7,2,11,15,834.5,168.0,2.5,34.8,961.0,945.07,662.6
2018,7,2,11,30,837.0,170.0,2.6,35.1,975.0,959.96,671.46
2018,7,2,11,45,836.5,172.0,2.7,35.4,980.5,968.69,676.56
2018,7,2,12,0,836.0,174.0,2.8,35.7,986.0,974.03,679.68
2018,7,2,12,15,833.5,175.0,2.9,35.75,984.0,973.14,679.71
2018,7,2,12,30,831.0,176.0,3.0,35.8,982.0,968.87,677.77
2018,7,2,12,45,826.5,177.0,3.05,35.9,972.5,959.4,672.13
2018,7,2,13,0,822.0,178.0,3.1,36.0,963.0,946.65,664.55
2018,7,2,13,15,815.5,178.0,3.2,35.9,946.0,927.95,654.14
2018,7,2,13,30,809.0,178.0,3.3,35.8,929.0,906.21,641.79
2018,7,2,13,45,799.0,179.0,3.4,35.65,905.0,879.47,626.27
2018,7,2,14,0,789.0,180.0,3.5,35.5,881.0,850.15,608.96
2018,7,2,14,15,778.0,178.0,3.6,35.25,850.0,814.83,587.76
2018,7,2,14,30,767.0,176.0,3.7,35.0,819.0,777.41,564.5
2018,7,2,14,45,752.0,174.5,3.75,34.7,782.5,737.84,538.59
2018,7,2,15,0,737.0,173.0,3.8,34.4,746.0,694.2,509.39
2018,7,2,15,15,722.5,168.5,3.8,34.4,705.5,646.97,476.35
2018,7,2,15,30,708.0,164.0,3.8,34.4,665.0,598.93,442.03
2018,7,2,15,45,686.5,160.0,3.85,33.45,620.0,546.82,405.65
2018,7,2,16,0,665.0,156.0,3.9,32.5,575.0,495.11,368.3
2018,7,2,16,15,637.5,151.5,3.9,31.85,527.0,440.85,327.34
2018,7,2,16,30,610.0,147.0,3.9,31.2,479.0,388.22,286.43
2018,7,2,16,45,578.0,139.5,3.9,30.5,429.5,333.28,242.88
2018,7,2,17,0,546.0,132.0,3.9,29.8,380.0,278.61,198.73
2018,7,2,17,15,506.0,122.5,3.8,28.95,330.5,225.94,156.13
2018,7,2,17,30,466.0,113.0,3.7,28.1,281.0,177.48,117.53
2018,7,2,17,45,415.5,100.5,3.6,27.2,233.0,129.8,82.12
2018,7,2,18,0,365.0,88.0,3.5,26.3,185.0,88.07,55.42
2018,7,2,18,15,290.0,73.5,3.35,25.4,140.0,54.87,41.16
2018,7,2,18,30,215.0,59.0,3.2,24.5,95.0,46.34,33.59
2018,7,2,18,45,152.5,41.0,3.05,23.6,62.5,32.75,21.39
2018,7,2,19,0,90.0,23.0,2.9,22.7,30.0,18.8,6.09
2018,7,2,19,15,47.5,12.0,2.85,22.2,15.5,10.91,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.15,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,3,4,45,14.0,3.5,2.3,15.6,3.5,0.0,0.0
2018,7,3,5,0,28.0,7.0,2.5,15.7,7.0,6.37,0.0
2018,7,3,5,15,102.0,21.5,2.6,16.2,31.0,16.9,0.0
2018,7,3,5,30,176.0,36.0,2.7,16.7,55.0,27.95,17.46
2018,7,3,5,45,236.5,51.5,2.85,17.15,91.0,39.37,28.44
2018,7,3,6,0,297.0,67.0,3.0,17.6,127.0,50.39,38.53
2018,7,3,6,15,228.0,88.0,3.0,18.2,141.5,76.75,53.97
2018,7,3,6,30,159.0,109.0,3.0,18.8,156.0,105.09,75.96
2018,7,3,6,45,104.0,125.0,3.05,19.4,158.0,121.67,91.35
2018,7,3,7,0,49.0,141.0,3.1,20.0,160.0,131.63,101.71
2018,7,3,7,15,27.5,148.5,3.15,20.7,159.5,136.65,106.26
2018,7,3,7,30,6.0,156.0,3.2,21.4,159.0,138.44,107.75
2018,7,3,7,45,14.5,161.0,3.2,22.05,169.0,147.12,114.04
2018,7,3,8,0,23.0,166.0,3.2,22.7,179.0,157.91,122.05
2018,7,3,8,15,27.5,199.5,3.25,23.4,216.5,191.8,148.19
2018,7,3,8,30,32.0,233.0,3.3,24.1,254.0,226.5,174.47
2018,7,3,8,45,171.5,258.0,3.4,24.8,382.5,339.78,262.15
2018,7,3,9,0,311.0,283.0,3.5,25.5,511.0,467.08,357.87
2018,7,3,9,15,572.0,209.0,3.6,26.05,656.0,603.98,460.84
2018,7,3,9,30,833.0,135.0,3.7,26.6,801.0,748.29,566.2
2018,7,3,9,45,849.5,133.0,3.8,27.15,837.0,786.33,590.39
2018,7,3,10,0,866.0,131.0,3.9,27.7,873.0,827.15,616.47
2018,7,3,10,15,874.5,132.0,4.0,28.1,901.5,862.13,638.66
2018,7,3,10,30,883.0,133.0,4.1,28.5,930.0,894.44,658.93
2018,7,3,10,45,890.5,133.0,4.2,28.85,952.5,922.1,676.15
2018,7,3,11,0,898.0,133.0,4.3,29.2,975.0,946.72,691.32
2018,7,3,11,15,902.5,132.5,4.4,29.3,989.5,964.93,702.98
2018,7,3,11,30,907.0,132.0,4.5,29.4,1004.0,979.75,712.52
2018,7,3,11,45,910.0,131.5,4.6,29.5,1011.0,989.73,718.97
2018,7,3,12,0,913.0,131.0,4.7,29.6,1018.0,996.21,723.39
2018,7,3,12,15,913.0,130.5,4.7,29.6,1016.5,996.33,723.41
2018,7,3,12,30,913.0,130.0,4.7,29.6,1015.0,992.93,721.27
2018,7,3,12,45,911.5,129.5,4.7,29.55,1006.5,984.58,716.15
2018,7,3,13,0,910.0,129.0,4.7,29.5,998.0,972.7,708.83
2018,7,3,13,15,908.0,127.5,4.7,29.4,982.0,955.94,698.52
2018,7,3,13,30,906.0,126.0,4.7,29.3,966.0,935.72,685.98
2018,7,3,13,45,902.0,124.0,4.7,29.25,943.0,909.93,669.6
2018,7,3,14,0,898.0,122.0,4.7,29.2,920.0,880.96,651.07
2018,7,3,14,15,892.5,119.5,4.65,29.0,890.5,847.26,629.34
2018,7,3,14,30,887.0,117.0,4.6,28.8,861.0,810.78,605.59
2018,7,3,14,45,879.5,114.5,4.55,28.65,825.5,770.18,578.7
2018,7,3,15,0,872.0,112.0,4.5,28.5,790.0,727.32,549.53
2018,7,3,15,15,860.0,110.0,4.5,28.5,749.0,679.9,515.2
2018,7,3,15,30,848.0,108.0,4.5,28.5,708.0,631.03,479.01
2018,7,3,15,45,835.5,104.0,4.35,27.95,663.0,579.76,440.85
2018,7,3,16,0,823.0,100.0,4.2,27.4,618.0,526.05,399.72
2018,7,3,16,15,806.5,96.5,4.1,27.0,570.5,470.39,355.69
2018,7,3,16,30,790.0,93.0,4.0,26.6,523.0,414.87,310.37
2018,7,3,16,45,766.0,88.5,3.95,26.2,472.0,356.17,261.48
2018,7,3,17,0,742.0,84.0,3.9,25.8,421.0,299.02,212.74
2018,7,3,17,15,708.0,79.0,3.8,25.2,369.0,238.24,161.23
2018,7,3,17,30,674.0,74.0,3.7,24.6,317.0,183.1,115.11
2018,7,3,17,45,626.5,68.5,3.6,24.05,266.5,129.49,74.01
2018,7,3,18,0,579.0,63.0,3.5,23.5,216.0,81.3,44.01
2018,7,3,18,15,507.5,55.5,3.35,22.75,168.5,42.66,31.16
2018,7,3,18,30,436.0,48.0,3.2,22.0,121.0,38.02,26.88
2018,7,3,18,45,329.0,38.0,3.1,21.25,82.5,30.88,20.08
2018,7,3,19,0,222.0,28.0,3.0,20.5,44.0,22.09,8.17
2018,7,3,19,15,117.5,15.0,3.0,19.95,23.0,13.64,0.0
2018,7,3,19,30,13.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.2,14.95,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.3,15.1,10.0,8.19,0.0
2018,7,4,5,15,160.5,23.0,2.35,15.55,38.0,18.19,0.0
2018,7,4,5,30,275.0,37.0,2.4,16.0,66.0,28.95,18.26
2018,7,4,5,45,334.5,42.5,2.45,16.5,96.0,33.57,23.48
2018,7,4,6,0,394.0,48.0,2.5,17.0,126.0,36.55,26.52
2018,7,4,6,15,197.0,40.5,2.5,17.65,79.5,37.34,21.74
2018,7,4,6,30,0.0,33.0,2.5,18.3,33.0,29.07,18.99
2018,7,4,6,45,11.0,59.0,2.5,18.95,63.5,53.83,39.26
2018,7,4,7,0,22.0,85.0,2.5,19.6,94.0,79.62,60.12
2018,7,4,7,15,23.5,118.5,2.5,20.3,129.0,110.44,85.19
2018,7,4,7,30,25.0,152.0,2.5,21.0,164.0,141.8,110.22
2018,7,4,7,45,85.0,197.0,2.5,21.7,244.5,206.46,160.52
2018,7,4,8,0,145.0,242.0,2.5,22.4,325.0,280.87,217.81
2018,7,4,8,15,397.5,202.0,2.5,23.0,456.5,388.46,300.08
2018,7,4,8,30,650.0,162.0,2.5,23.6,588.0,517.14,397.18
2018,7,4,8,45,756.5,133.0,2.5,24.25,661.5,587.85,449.51
2018,7,4,9,0,863.0,104.0,2.5,24.9,735.0,663.25,504.35
2018,7,4,9,15,872.5,106.0,2.55,25.55,773.5,709.8,536.57
2018,7,4,9,30,882.0,108.0,2.6,26.2,812.0,754.52,566.09
2018,7,4,9,45,890.5,109.0,2.65,26.8,845.5,795.47,591.72
2018,7,4,10,0,899.0,110.0,2.7,27.4,879.0,834.07,615.45
2018,7,4,10,15,905.0,111.0,2.75,27.9,906.5,868.03,636.07
2018,7,4,10,30,911.0,112.0,2.8,28.4,934.0,899.1,654.65
2018,7,4,10,45,915.5,112.5,2.85,28.9,954.5,925.31,669.94
2018,7,4,11,0,920.0,113.0,2.9,29.4,975.0,948.26,683.09
2018,7,4,11,15,923.5,113.0,2.95,29.8,989.0,966.44,693.46
2018,7,4,11,30,927.0,113.0,3.0,30.2,1003.0,981.14,701.66
2018,7,4,11,45,928.0,112.5,3.05,30.55,1008.5,989.47,706.02
2018,7,4,12,0,929.0,112.0,3.1,30.9,1014.0,994.19,708.22
2018,7,4,12,15,929.5,111.5,3.1,31.1,1013.0,994.83,708.0
2018,7,4,12,30,930.0,111.0,3.1,31.3,1012.0,991.87,705.62
2018,7,4,12,45,930.0,109.0,3.15,31.55,1003.5,983.37,700.1
2018,7,4,13,0,930.0,107.0,3.2,31.8,995.0,971.24,692.39
2018,7,4,13,15,927.5,106.5,3.2,31.8,979.5,954.63,682.24
2018,7,4,13,30,925.0,106.0,3.2,31.8,964.0,934.53,669.93
2018,7,4,13,45,922.0,104.5,3.25,31.85,941.5,909.62,654.72
2018,7,4,14,0,919.0,103.0,3.3,31.9,919.0,881.43,637.34
2018,7,4,14,15,913.5,101.0,3.3,31.8,889.5,847.56,616.23
2018,7,4,14,30,908.0,99.0,3.3,31.7,860.0,810.84,593.1
2018,7,4,14,45,900.0,97.5,3.25,31.6,825.0,770.08,566.8
2018,7,4,15,0,892.0,96.0,3.2,31.5,790.0,727.03,538.71
2018,7,4,15,15,881.5,94.0,3.2,31.5,749.0,679.78,505.48
2018,7,4,15,30,871.0,92.0,3.2,31.5,708.0,630.92,470.24
2018,7,4,15,45,858.5,89.0,3.15,31.05,663.5,578.61,432.22
2018,7,4,16,0,846.0,86.0,3.1,30.6,619.0,525.39,392.3
2018,7,4,16,15,830.5,82.5,3.1,30.25,571.0,469.65,349.13
2018,7,4,16,30,815.0,79.0,3.1,29.9,523.0,412.63,303.52
2018,7,4,16,45,792.5,75.5,3.1,29.55,472.5,354.09,255.42
2018,7,4,17,0,770.0,72.0,3.1,29.2,422.0,296.87,207.18
2018,7,4,17,15,740.0,68.0,3.1,28.5,371.0,239.02,158.46
2018,7,4,17,30,710.0,64.0,3.1,27.8,320.0,183.93,112.75
2018,7,4,17,45,666.0,59.5,3.1,27.15,269.5,129.79,71.59
2018,7,4,18,0,622.0,55.0,3.1,26.5,219.0,77.47,38.9
2018,7,4,18,15,556.5,49.0,3.05,25.45,172.0,37.4,26.31
2018,7,4,18,30,491.0,43.0,3.0,24.4,125.0,33.79,23.01
2018,7,4,18,45,387.0,34.0,2.9,23.35,85.5,27.34,16.95
2018,7,4,19,0,283.0,25.0,2.8,22.3,46.0,20.7,7.09
2018,7,4,19,15,152.0,13.5,2.8,21.65,24.0,12.28,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.9,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,15.1,10.0,8.19,0.0
2018,7,5,5,15,219.5,20.0,0.8,15.65,39.0,16.55,0.0
2018,7,5,5,30,358.0,31.0,0.9,16.2,68.0,25.24,15.14
2018,7,5,5,45,406.5,39.0,0.95,16.75,102.5,30.72,21.01
2018,7,5,6,0,455.0,47.0,1.0,17.3,137.0,35.98,26.01
2018,7,5,6,15,228.5,61.5,1.0,18.15,107.0,54.21,35.3
2018,7,5,6,30,2.0,76.0,1.0,19.0,77.0,66.43,50.19
2018,7,5,6,45,2.5,95.5,0.95,19.85,96.5,83.47,64.06
2018,7,5,7,0,3.0,115.0,0.9,20.7,116.0,100.78,77.83
2018,7,5,7,15,14.5,145.0,0.85,21.55,152.0,130.17,100.7
2018,7,5,7,30,26.0,175.0,0.8,22.4,188.0,161.57,124.77
2018,7,5,7,45,51.0,206.0,0.8,23.2,234.0,200.86,154.46
2018,7,5,8,0,76.0,237.0,0.8,24.0,280.0,243.31,186.12
2018,7,5,8,15,220.5,235.5,0.75,24.85,376.5,326.01,247.5
2018,7,5,8,30,365.0,234.0,0.7,25.7,473.0,417.91,314.24
2018,7,5,8,45,584.5,177.5,0.7,26.6,590.5,526.3,391.91
2018,7,5,9,0,804.0,121.0,0.7,27.5,708.0,643.49,473.03
2018,7,5,9,15,862.0,106.0,0.7,28.3,766.0,702.55,511.24
2018,7,5,9,30,920.0,91.0,0.7,29.1,824.0,765.97,550.24
2018,7,5,9,45,926.0,92.5,0.75,29.9,857.5,806.94,573.66
2018,7,5,10,0,932.0,94.0,0.8,30.7,891.0,845.3,595.33
2018,7,5,10,15,937.0,95.0,0.8,31.45,918.0,879.51,613.46
2018,7,5,10,30,942.0,96.0,0.8,32.2,945.0,910.68,629.49
2018,7,5,10,45,946.5,96.0,0.85,32.9,966.0,937.23,643.6
2018,7,5,11,0,951.0,96.0,0.9,33.6,987.0,960.41,655.66
2018,7,5,11,15,952.5,96.0,0.95,34.1,999.5,977.34,664.55
2018,7,5,11,30,954.0,96.0,1.0,34.6,1012.0,990.61,671.39
2018,7,5,11,45,954.5,96.0,1.0,35.05,1017.5,999.25,674.84
2018,7,5,12,0,955.0,96.0,1.0,35.5,1023.0,1004.16,676.23
2018,7,5,12,15,952.0,97.0,1.15,35.65,1020.0,1002.98,677.69
2018,7,5,12,30,949.0,98.0,1.3,35.8,1017.0,998.1,676.92
2018,7,5,12,45,944.5,98.5,1.4,36.0,1006.5,987.65,671.91
2018,7,5,13,0,940.0,99.0,1.5,36.2,996.0,973.58,664.77
2018,7,5,13,15,935.0,99.0,1.65,36.15,978.5,955.04,656.19
2018,7,5,13,30,930.0,99.0,1.8,36.1,961.0,933.06,645.34
2018,7,5,13,45,914.0,104.0,1.95,36.05,934.0,903.0,629.24
2018,7,5,14,0,898.0,109.0,2.1,36.0,907.0,870.3,611.19
2018,7,5,14,15,800.0,159.0,2.25,35.8,852.0,817.22,580.05
2018,7,5,14,30,702.0,209.0,2.4,35.6,797.0,763.29,545.86
2018,7,5,14,45,654.5,218.0,2.5,35.4,748.0,708.65,510.38
2018,7,5,15,0,607.0,227.0,2.6,35.2,699.0,655.12,474.78
2018,7,5,15,15,632.0,200.5,2.6,35.2,669.0,619.19,450.89
2018,7,5,15,30,657.0,174.0,2.6,35.2,639.0,579.11,423.29
2018,7,5,15,45,654.5,161.0,2.75,34.45,598.5,531.8,391.04
2018,7,5,16,0,652.0,148.0,2.9,33.7,558.0,483.17,356.51
2018,7,5,16,15,661.5,130.0,2.9,33.1,517.5,434.39,319.93
2018,7,5,16,30,671.0,112.0,2.9,32.5,477.0,383.38,280.16
2018,7,5,16,45,680.5,99.0,2.95,31.9,438.0,334.89,240.62
2018,7,5,17,0,690.0,86.0,3.0,31.3,399.0,284.42,198.11
2018,7,5,17,15,569.5,94.0,2.9,30.5,331.5,219.87,148.22
2018,7,5,17,30,449.0,102.0,2.8,29.7,264.0,166.7,108.94
2018,7,5,17,45,406.5,90.5,2.75,28.9,219.5,121.87,75.49
2018,7,5,18,0,364.0,79.0,2.7,28.1,175.0,82.02,49.86
2018,7,5,18,15,312.0,65.5,2.65,27.35,135.5,48.97,35.84
2018,7,5,18,30,260.0,52.0,2.6,26.6,96.0,39.55,27.59
2018,7,5,18,45,190.0,38.5,2.5,25.85,65.0,29.73,18.67
2018,7,5,19,0,120.0,25.0,2.4,25.1,34.0,19.57,6.12
2018,7,5,19,15,69.0,13.5,2.35,24.7,18.0,12.28,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.3,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,23.9,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.3,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.4,5.0,4.55,0.0
2018,7,6,5,15,68.0,18.0,1.55,21.75,24.0,14.79,0.0
2018,7,6,5,30,121.0,31.0,1.5,22.1,43.0,25.11,14.46
2018,7,6,5,45,172.0,44.0,1.5,22.4,72.0,33.49,22.76
2018,7,6,6,0,223.0,57.0,1.5,22.7,101.0,42.66,31.06
2018,7,6,6,15,199.5,80.0,1.4,23.25,128.0,69.36,47.61
2018,7,6,6,30,176.0,103.0,1.3,23.8,155.0,100.3,69.82
2018,7,6,6,45,420.0,87.5,1.2,24.4,242.5,138.6,89.42
2018,7,6,7,0,664.0,72.0,1.1,25.0,330.0,206.72,135.63
2018,7,6,7,15,711.0,72.0,1.3,25.9,383.5,263.38,182.5
2018,7,6,7,30,758.0,72.0,1.5,26.8,437.0,322.03,231.08
2018,7,6,7,45,781.0,74.5,1.7,27.75,486.5,377.92,277.18
2018,7,6,8,0,804.0,77.0,1.9,28.7,536.0,435.99,323.51
2018,7,6,8,15,821.5,79.0,2.05,29.75,582.5,490.28,365.33
2018,7,6,8,30,839.0,81.0,2.2,30.8,629.0,544.58,405.65
2018,7,6,8,45,817.5,98.0,2.35,31.85,662.0,589.6,437.64
2018,7,6,9,0,796.0,115.0,2.5,32.9,695.0,632.53,466.87
2018,7,6,9,15,834.5,104.5,2.6,33.65,742.0,682.21,501.13
2018,7,6,9,30,873.0,94.0,2.7,34.4,789.0,734.66,535.24
2018,7,6,9,45,871.5,101.0,2.75,35.2,820.0,773.48,558.27
2018,7,6,10,0,870.0,108.0,2.8,36.0,851.0,809.26,579.06
2018,7,6,10,15,877.5,108.5,2.9,36.4,878.5,843.21,599.69
2018,7,6,10,30,885.0,109.0,3.0,36.8,906.0,874.45,618.46
2018,7,6,10,45,890.5,109.0,3.1,37.25,927.0,900.56,633.74
2018,7,6,11,0,896.0,109.0,3.2,37.7,948.0,923.55,647.03
2018,7,6,11,15,899.0,110.0,3.3,37.95,962.0,941.94,658.0
2018,7,6,11,30,902.0,111.0,3.4,38.2,976.0,956.92,666.89
2018,7,6,11,45,904.0,110.5,3.5,38.45,982.5,966.07,672.22
2018,7,6,12,0,906.0,110.0,3.6,38.7,989.0,971.72,675.48
2018,7,6,12,15,906.0,109.5,3.7,38.75,987.5,971.96,676.04
2018,7,6,12,30,906.0,109.0,3.8,38.8,986.0,968.66,674.5
2018,7,6,12,45,905.5,107.5,3.95,38.85,977.5,960.41,670.23
2018,7,6,13,0,905.0,106.0,4.1,38.9,969.0,948.62,663.78
2018,7,6,13,15,902.0,105.5,4.2,38.8,953.5,931.98,654.46
2018,7,6,13,30,899.0,105.0,4.3,38.7,938.0,911.96,642.98
2018,7,6,13,45,894.0,104.0,4.4,38.6,915.0,886.42,627.92
2018,7,6,14,0,889.0,103.0,4.5,38.5,892.0,857.78,610.79
2018,7,6,14,15,882.5,101.5,4.55,38.25,863.0,824.5,590.66
2018,7,6,14,30,876.0,100.0,4.6,38.0,834.0,788.53,568.56
2018,7,6,14,45,867.5,98.0,4.7,37.75,799.0,748.08,543.37
2018,7,6,15,0,859.0,96.0,4.8,37.5,764.0,705.49,516.41
2018,7,6,15,15,848.0,94.0,4.8,37.5,724.0,659.3,483.93
2018,7,6,15,30,837.0,92.0,4.8,37.5,684.0,611.63,449.66
2018,7,6,15,45,823.0,90.0,4.85,36.75,640.5,561.01,413.84
2018,7,6,16,0,809.0,88.0,4.9,36.0,597.0,509.7,376.21
2018,7,6,16,15,791.5,85.0,4.85,35.45,550.0,454.78,334.12
2018,7,6,16,30,774.0,82.0,4.8,34.9,503.0,400.16,290.89
2018,7,6,16,45,750.0,78.5,4.75,34.4,453.5,343.28,244.74
2018,7,6,17,0,726.0,75.0,4.7,33.9,404.0,287.95,198.75
2018,7,6,17,15,694.5,70.0,4.6,33.2,354.0,231.27,151.73
2018,7,6,17,30,663.0,65.0,4.5,32.5,304.0,177.61,107.89
2018,7,6,17,45,618.5,60.5,4.4,31.8,255.5,123.26,67.04
2018,7,6,18,0,574.0,56.0,4.3,31.1,207.0,76.5,38.51
2018,7,6,18,15,508.0,49.0,4.0,30.25,161.5,37.24,25.59
2018,7,6,18,30,442.0,42.0,3.7,29.4,116.0,32.81,21.63
2018,7,6,18,45,342.0,33.0,3.35,28.5,79.0,26.38,15.7
2018,7,6,19,0,242.0,24.0,3.0,27.6,42.0,19.74,5.93
2018,7,6,19,15,129.0,13.0,2.95,27.05,22.0,11.82,0.0
2018,7,6,19,30,16.0,2.0,2.9,26.5,2.0,0.0,0.0
2018,7,6,19,45,8.0,1.0,2.8,25.95,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.0,1.25,21.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,8.0,1.3,22.3,9.0,7.28,0.0
2018,7,7,5,15,174.0,19.0,1.45,23.0,33.0,15.67,0.0
2018,7,7,5,30,272.0,30.0,1.6,23.7,57.0,24.29,13.59
2018,7,7,5,45,333.0,40.5,1.75,24.35,92.5,31.97,21.25
2018,7,7,6,0,394.0,51.0,1.9,25.0,128.0,39.31,27.88
2018,7,7,6,15,449.5,61.5,2.05,25.8,173.5,61.6,35.97
2018,7,7,6,30,505.0,72.0,2.2,26.6,219.0,106.04,60.79
2018,7,7,6,45,596.5,69.5,2.3,27.4,276.0,151.36,91.2
2018,7,7,7,0,688.0,67.0,2.4,28.2,333.0,209.53,135.76
2018,7,7,7,15,728.5,68.0,2.5,29.1,385.5,264.15,181.21
2018,7,7,7,30,769.0,69.0,2.6,30.0,438.0,322.57,229.64
2018,7,7,7,45,769.5,78.0,2.7,30.85,481.5,376.52,274.45
2018,7,7,8,0,770.0,87.0,2.8,31.7,525.0,429.31,316.75
2018,7,7,8,15,789.5,89.5,2.9,32.55,572.5,483.93,358.75
2018,7,7,8,30,809.0,92.0,3.0,33.4,620.0,538.48,399.25
2018,7,7,8,45,831.5,91.0,3.1,34.2,666.0,591.28,437.34
2018,7,7,9,0,854.0,90.0,3.2,35.0,712.0,644.0,474.19
2018,7,7,9,15,873.0,87.0,3.3,35.5,753.0,691.96,507.39
2018,7,7,9,30,892.0,84.0,3.4,36.0,794.0,738.88,537.62
2018,7,7,9,45,900.5,85.0,3.5,36.55,827.5,780.34,563.29
2018,7,7,10,0,909.0,86.0,3.6,37.1,861.0,819.44,587.13
2018,7,7,10,15,914.0,87.0,3.7,37.35,888.0,853.06,607.92
2018,7,7,10,30,919.0,88.0,3.8,37.6,915.0,883.72,626.71
2018,7,7,10,45,923.0,89.0,3.85,37.85,936.0,910.37,642.62
2018,7,7,11,0,927.0,90.0,3.9,38.1,957.0,933.72,656.42
2018,7,7,11,15,929.0,90.5,4.0,38.25,970.5,951.33,667.13
2018,7,7,11,30,931.0,91.0,4.1,38.4,984.0,965.37,675.69
2018,7,7,11,45,931.5,91.5,4.15,38.55,990.0,974.4,680.91
2018,7,7,12,0,932.0,92.0,4.2,38.7,996.0,979.78,683.95
2018,7,7,12,15,928.5,94.5,4.25,38.75,994.0,979.65,683.94
2018,7,7,12,30,925.0,97.0,4.3,38.8,992.0,975.9,681.77
2018,7,7,12,45,919.0,100.0,4.35,38.85,982.5,966.68,676.27
2018,7,7,13,0,913.0,103.0,4.4,38.9,973.0,953.98,668.66
2018,7,7,13,15,911.0,102.0,4.4,38.8,958.0,937.67,659.02
2018,7,7,13,30,909.0,101.0,4.4,38.7,943.0,917.9,647.23
2018,7,7,13,45,905.0,99.5,4.45,38.6,920.5,892.52,632.06
2018,7,7,14,0,901.0,98.0,4.5,38.5,898.0,863.97,614.8
2018,7,7,14,15,895.0,97.0,4.55,38.3,869.5,831.22,594.94
2018,7,7,14,30,889.0,96.0,4.6,38.1,841.0,795.71,573.09
2018,7,7,14,45,881.5,94.5,4.65,37.85,806.5,756.01,548.32
2018,7,7,15,0,874.0,93.0,4.7,37.6,772.0,714.05,521.71
2018,7,7,15,15,863.5,91.0,4.7,37.6,732.0,667.55,489.28
2018,7,7,15,30,853.0,89.0,4.7,37.6,692.0,619.48,454.81
2018,7,7,15,45,840.0,86.5,4.8,36.8,648.0,568.18,418.81
2018,7,7,16,0,827.0,84.0,4.9,36.0,604.0,516.05,380.85
2018,7,7,16,15,805.0,82.5,4.85,35.4,555.5,460.09,338.07
2018,7,7,16,30,783.0,81.0,4.8,34.8,507.0,403.66,293.58
2018,7,7,16,45,766.5,76.0,4.8,34.25,459.0,347.5,247.9
2018,7,7,17,0,750.0,71.0,4.8,33.7,411.0,292.04,201.56
2018,7,7,17,15,719.5,67.0,4.7,32.9,361.0,235.1,154.13
2018,7,7,17,30,689.0,63.0,4.6,32.1,311.0,181.01,109.74
2018,7,7,17,45,646.0,58.0,4.5,31.3,261.5,127.63,69.49
2018,7,7,18,0,603.0,53.0,4.4,30.5,212.0,76.13,37.31
2018,7,7,18,15,538.0,47.0,4.1,29.55,166.0,35.73,24.4
2018,7,7,18,30,473.0,41.0,3.8,28.6,120.0,32.06,21.09
2018,7,7,18,45,372.0,33.0,3.55,27.7,82.0,26.47,15.82
2018,7,7,19,0,271.0,25.0,3.3,26.8,44.0,20.76,6.35
2018,7,7,19,15,145.0,13.5,3.15,26.2,23.0,12.28,0.0
2018,7,7,19,30,19.0,2.0,3.0,25.6,2.0,0.0,0.0
2018,7,7,19,45,9.5,1.0,2.85,25.0,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,4,45,35.5,4.0,1.75,19.1,4.5,0.0,0.0
2018,7,8,5,0,71.0,8.0,1.9,19.3,9.0,7.28,0.0
2018,7,8,5,15,200.0,19.0,2.0,19.8,35.5,15.76,0.0
2018,7,8,5,30,329.0,30.0,2.1,20.3,62.0,24.45,13.85
2018,7,8,5,45,418.5,38.0,2.15,20.85,103.0,30.04,19.94
2018,7,8,6,0,508.0,46.0,2.2,21.4,144.0,35.5,25.04
2018,7,8,6,15,567.0,52.0,2.3,22.35,191.5,57.09,30.67
2018,7,8,6,30,626.0,58.0,2.4,23.3,239.0,105.05,56.09
2018,7,8,6,45,666.0,62.5,2.45,24.2,289.0,158.34,95.07
2018,7,8,7,0,706.0,67.0,2.5,25.1,339.0,213.06,139.58
2018,7,8,7,15,735.5,70.5,2.65,26.1,389.5,268.1,186.3
2018,7,8,7,30,765.0,74.0,2.8,27.1,440.0,325.69,234.9
2018,7,8,7,45,787.0,77.5,2.9,28.1,490.0,382.65,282.07
2018,7,8,8,0,809.0,81.0,3.0,29.1,540.0,440.73,328.57
2018,7,8,8,15,825.5,83.5,3.1,30.0,587.0,496.26,371.76
2018,7,8,8,30,842.0,86.0,3.2,30.9,634.0,550.83,412.72
2018,7,8,8,45,855.5,88.0,3.25,31.75,678.0,602.75,450.32
2018,7,8,9,0,869.0,90.0,3.3,32.6,722.0,653.72,485.97
2018,7,8,9,15,876.5,93.0,3.45,33.4,760.0,700.31,517.87
2018,7,8,9,30,884.0,96.0,3.6,34.2,798.0,744.91,546.48
2018,7,8,9,45,888.0,100.0,3.7,35.0,831.0,785.6,571.27
2018,7,8,10,0,892.0,104.0,3.8,35.8,864.0,823.62,593.95
2018,7,8,10,15,898.5,104.5,3.9,36.2,891.5,857.54,614.69
2018,7,8,10,30,905.0,105.0,4.0,36.6,919.0,888.62,633.47
2018,7,8,10,45,910.0,105.5,4.1,37.0,940.0,915.36,649.36
2018,7,8,11,0,915.0,106.0,4.2,37.4,961.0,938.9,663.18
2018,7,8,11,15,918.0,106.0,4.3,37.6,975.0,956.76,673.95
2018,7,8,11,30,921.0,106.0,4.4,37.8,989.0,971.15,682.6
2018,7,8,11,45,923.0,105.5,4.5,38.0,995.5,980.56,688.18
2018,7,8,12,0,925.0,105.0,4.6,38.2,1002.0,986.4,691.61
2018,7,8,12,15,923.5,106.5,4.7,38.2,1001.0,987.21,692.55
2018,7,8,12,30,922.0,108.0,4.8,38.2,1000.0,984.41,691.33
2018,7,8,12,45,918.0,109.0,4.9,38.2,990.5,975.2,686.21
2018,7,8,13,0,914.0,110.0,5.0,38.2,981.0,962.46,679.13
2018,7,8,13,15,911.0,109.0,5.05,38.05,965.0,945.26,669.32
2018,7,8,13,30,908.0,108.0,5.1,37.9,949.0,924.63,657.31
2018,7,8,13,45,903.5,106.5,5.1,37.75,926.0,898.87,641.65
2018,7,8,14,0,899.0,105.0,5.1,37.6,903.0,869.95,623.88
2018,7,8,14,15,892.5,104.0,5.1,37.35,874.0,836.86,603.54
2018,7,8,14,30,886.0,103.0,5.1,37.1,845.0,801.03,581.22
2018,7,8,14,45,878.0,101.0,5.1,36.9,810.0,760.58,555.44
2018,7,8,15,0,870.0,99.0,5.1,36.7,775.0,717.9,527.87
2018,7,8,15,15,859.0,97.0,5.1,36.7,734.5,671.21,494.91
2018,7,8,15,30,848.0,95.0,5.1,36.7,694.0,622.99,460.08
2018,7,8,15,45,833.5,93.0,5.05,35.9,650.0,571.49,423.32
2018,7,8,16,0,819.0,91.0,5.0,35.1,606.0,519.4,384.87
2018,7,8,16,15,800.5,88.0,4.95,34.6,558.0,463.43,341.83
2018,7,8,16,30,782.0,85.0,4.9,34.1,510.0,407.8,297.67
2018,7,8,16,45,758.0,81.0,4.85,33.55,460.0,349.88,250.64
2018,7,8,17,0,734.0,77.0,4.8,33.0,410.0,293.51,203.73
2018,7,8,17,15,702.0,73.0,4.7,32.2,359.5,237.03,156.71
2018,7,8,17,30,670.0,69.0,4.6,31.4,309.0,180.9,110.76
2018,7,8,17,45,624.5,63.5,4.45,30.65,259.5,127.54,70.46
2018,7,8,18,0,579.0,58.0,4.3,29.9,210.0,79.34,40.59
2018,7,8,18,15,512.0,51.0,4.05,28.95,164.0,38.96,27.18
2018,7,8,18,30,445.0,44.0,3.8,28.0,118.0,34.61,23.27
2018,7,8,18,45,342.5,34.5,3.6,27.1,80.0,27.8,16.93
2018,7,8,19,0,240.0,25.0,3.4,26.2,42.0,20.75,6.11
2018,7,8,19,15,128.0,13.5,3.3,25.55,22.0,12.28,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.2,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,21.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.45,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.7,9.0,7.28,0.0
2018,7,9,5,15,199.0,19.0,2.0,20.25,35.5,15.82,0.0
2018,7,9,5,30,329.0,30.0,2.1,20.8,62.0,24.53,13.74
2018,7,9,5,45,421.0,38.0,2.25,21.4,103.0,30.11,19.92
2018,7,9,6,0,513.0,46.0,2.4,22.0,144.0,35.57,25.02
2018,7,9,6,15,572.0,52.0,2.45,22.85,192.0,56.89,30.53
2018,7,9,6,30,631.0,58.0,2.5,23.7,240.0,105.16,55.95
2018,7,9,6,45,671.0,63.0,2.5,24.6,290.5,159.23,95.42
2018,7,9,7,0,711.0,68.0,2.5,25.5,341.0,214.74,140.46
2018,7,9,7,15,740.5,71.0,2.65,26.45,391.5,269.66,187.06
2018,7,9,7,30,770.0,74.0,2.8,27.4,442.0,327.12,235.58
2018,7,9,7,45,791.5,77.5,2.95,28.3,492.0,384.21,283.01
2018,7,9,8,0,813.0,81.0,3.1,29.2,542.0,442.37,329.78
2018,7,9,8,15,830.0,83.5,3.3,30.15,589.5,498.41,373.48
2018,7,9,8,30,847.0,86.0,3.5,31.1,637.0,553.54,415.03
2018,7,9,8,45,860.5,87.5,3.7,32.05,680.5,605.29,452.8
2018,7,9,9,0,874.0,89.0,3.9,33.0,724.0,656.06,488.67
2018,7,9,9,15,885.5,90.5,3.95,33.65,764.0,704.23,521.84
2018,7,9,9,30,897.0,92.0,4.0,34.3,804.0,750.73,551.68
2018,7,9,9,45,906.5,92.0,4.1,34.9,838.0,792.31,577.57
2018,7,9,10,0,916.0,92.0,4.2,35.5,872.0,831.57,601.62
2018,7,9,10,15,921.5,93.0,4.3,35.95,899.5,865.95,622.59
2018,7,9,10,30,927.0,94.0,4.4,36.4,927.0,897.36,641.48
2018,7,9,10,45,930.5,94.0,4.45,36.85,947.0,922.9,656.25
2018,7,9,11,0,934.0,94.0,4.5,37.3,967.0,945.07,668.84
2018,7,9,11,15,936.0,95.5,4.6,37.6,981.0,963.87,679.93
2018,7,9,11,30,938.0,97.0,4.7,37.9,995.0,979.07,688.79
2018,7,9,11,45,939.0,96.5,4.8,38.15,1001.0,987.74,693.73
2018,7,9,12,0,940.0,96.0,4.9,38.4,1007.0,992.75,696.53
2018,7,9,12,15,937.0,98.0,5.0,38.45,1005.0,992.68,697.03
2018,7,9,12,30,934.0,100.0,5.1,38.5,1003.0,988.95,695.31
2018,7,9,12,45,930.0,101.0,5.2,38.5,993.5,979.68,690.3
2018,7,9,13,0,926.0,102.0,5.3,38.5,984.0,966.83,683.07
2018,7,9,13,15,922.5,101.0,5.35,38.35,967.5,948.99,672.79
2018,7,9,13,30,919.0,100.0,5.4,38.2,951.0,927.69,660.29
2018,7,9,13,45,883.0,119.0,5.45,38.0,920.0,893.79,639.64
2018,7,9,14,0,847.0,138.0,5.5,37.8,889.0,857.86,617.53
2018,7,9,14,15,782.0,168.0,5.5,37.55,843.5,814.54,590.13
2018,7,9,14,30,717.0,198.0,5.5,37.3,798.0,768.0,558.95
2018,7,9,14,45,717.0,188.0,5.55,37.0,766.5,730.46,534.52
2018,7,9,15,0,717.0,178.0,5.6,36.7,735.0,690.59,507.88
2018,7,9,15,15,694.0,174.0,5.6,36.7,689.5,638.87,471.27
2018,7,9,15,30,671.0,170.0,5.6,36.7,644.0,587.14,433.98
2018,7,9,15,45,624.0,172.5,5.55,35.9,590.5,527.96,391.63
2018,7,9,16,0,577.0,175.0,5.5,35.1,537.0,471.66,350.38
2018,7,9,16,15,555.5,163.5,5.45,34.6,489.5,418.11,309.91
2018,7,9,16,30,534.0,152.0,5.4,34.1,442.0,362.98,267.23
2018,7,9,16,45,490.0,145.5,5.35,33.6,391.5,308.63,224.47
2018,7,9,17,0,446.0,139.0,5.3,33.1,341.0,258.47,184.49
2018,7,9,17,15,366.5,132.5,5.15,32.4,285.0,204.2,142.68
2018,7,9,17,30,287.0,126.0,5.0,31.7,229.0,158.9,108.91
2018,7,9,17,45,226.5,109.0,4.85,30.95,182.0,117.31,78.79
2018,7,9,18,0,166.0,92.0,4.7,30.2,135.0,83.13,56.1
2018,7,9,18,15,145.0,74.5,4.35,29.4,106.0,57.32,42.47
2018,7,9,18,30,124.0,57.0,4.0,28.6,77.0,44.62,31.49
2018,7,9,18,45,96.5,40.0,3.65,27.75,52.5,31.86,20.12
2018,7,9,19,0,69.0,23.0,3.3,26.9,28.0,18.74,4.66
2018,7,9,19,15,44.5,13.0,3.1,26.35,15.0,11.82,0.0
2018,7,9,19,30,20.0,3.0,2.9,25.8,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.75,25.3,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.4,20.15,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.5,20.5,8.0,7.28,0.0
2018,7,10,5,15,223.0,18.0,1.65,21.05,35.0,14.95,0.0
2018,7,10,5,30,363.0,28.0,1.8,21.6,62.0,22.8,12.18
2018,7,10,5,45,454.0,35.0,1.95,22.15,103.5,27.63,17.73
2018,7,10,6,0,545.0,42.0,2.1,22.7,145.0,32.38,22.2
2018,7,10,6,15,603.0,46.5,2.25,23.5,192.5,55.85,29.21
2018,7,10,6,30,661.0,51.0,2.4,24.3,240.0,104.25,53.95
2018,7,10,6,45,701.0,54.5,2.5,25.1,291.0,155.8,91.19
2018,7,10,7,0,741.0,58.0,2.6,25.9,342.0,211.67,136.71
2018,7,10,7,15,769.5,61.5,2.7,26.6,393.5,268.47,185.22
2018,7,10,7,30,798.0,65.0,2.8,27.3,445.0,329.63,237.02
2018,7,10,7,45,819.5,67.5,2.9,28.0,495.0,386.87,284.95
2018,7,10,8,0,841.0,70.0,3.0,28.7,545.0,445.07,332.19
2018,7,10,8,15,857.5,71.5,3.05,29.35,592.5,500.51,375.83
2018,7,10,8,30,874.0,73.0,3.1,30.0,640.0,555.79,417.81
2018,7,10,8,45,887.0,75.0,3.15,30.6,684.5,609.04,456.98
2018,7,10,9,0,900.0,77.0,3.2,31.2,729.0,661.23,494.12
2018,7,10,9,15,905.5,80.5,3.25,31.75,767.5,708.4,526.71
2018,7,10,9,30,911.0,84.0,3.3,32.3,806.0,753.36,555.29
2018,7,10,9,45,913.0,89.0,3.35,32.85,839.0,794.68,580.9
2018,7,10,10,0,915.0,94.0,3.4,33.4,872.0,833.1,604.28
2018,7,10,10,15,921.5,95.0,3.45,33.9,900.5,868.35,625.43
2018,7,10,10,30,928.0,96.0,3.5,34.4,929.0,900.68,644.51
2018,7,10,10,45,933.5,95.5,3.55,34.85,950.5,927.58,660.1
2018,7,10,11,0,939.0,95.0,3.6,35.3,972.0,951.2,673.56
2018,7,10,11,15,933.0,101.5,3.65,35.55,983.5,967.58,682.98
2018,7,10,11,30,927.0,108.0,3.7,35.8,995.0,980.08,690.04
2018,7,10,11,45,928.5,108.5,3.75,36.05,1002.0,990.12,695.66
2018,7,10,12,0,930.0,109.0,3.8,36.3,1009.0,996.55,699.09
2018,7,10,12,15,936.5,104.5,3.9,36.35,1010.0,999.31,701.23
2018,7,10,12,30,943.0,100.0,4.0,36.4,1011.0,998.37,701.14
2018,7,10,12,45,861.5,152.5,4.1,36.5,979.5,964.11,679.88
2018,7,10,13,0,780.0,205.0,4.2,36.6,948.0,939.16,664.68
2018,7,10,13,15,848.5,156.5,4.25,36.5,952.5,944.01,668.88
2018,7,10,13,30,917.0,108.0,4.3,36.4,957.0,934.56,663.77
2018,7,10,13,45,918.5,103.5,4.4,36.3,936.0,910.97,649.89
2018,7,10,14,0,920.0,99.0,4.5,36.2,915.0,883.84,633.71
2018,7,10,14,15,913.5,97.5,4.55,35.9,885.0,849.63,613.06
2018,7,10,14,30,907.0,96.0,4.6,35.6,855.0,812.61,590.36
2018,7,10,14,45,898.5,95.0,4.7,35.35,819.5,771.97,564.99
2018,7,10,15,0,890.0,94.0,4.8,35.1,784.0,729.07,537.87
2018,7,10,15,15,879.0,91.5,4.8,35.1,743.0,681.01,504.27
2018,7,10,15,30,868.0,89.0,4.8,35.1,702.0,631.37,468.42
2018,7,10,15,45,854.0,87.0,4.9,34.2,657.0,579.17,431.68
2018,7,10,16,0,840.0,85.0,5.0,33.3,612.0,526.2,392.88
2018,7,10,16,15,822.5,82.0,5.0,32.65,564.0,470.12,349.7
2018,7,10,16,30,805.0,79.0,5.0,32.0,516.0,413.1,304.32
2018,7,10,16,45,781.0,76.0,5.05,31.35,465.5,354.8,256.63
2018,7,10,17,0,757.0,73.0,5.1,30.7,415.0,297.98,208.87
2018,7,10,17,15,725.0,68.5,5.05,29.75,363.5,239.62,159.81
2018,7,10,17,30,693.0,64.0,5.0,28.8,312.0,184.28,113.86
2018,7,10,17,45,630.5,61.5,4.95,27.9,259.5,127.49,70.99
2018,7,10,18,0,568.0,59.0,4.9,27.0,207.0,80.35,42.05
2018,7,10,18,15,487.0,52.0,4.7,26.05,159.5,39.76,28.22
2018,7,10,18,30,406.0,45.0,4.5,25.1,112.0,35.44,24.27
2018,7,10,18,45,297.0,35.0,4.3,24.15,75.0,28.23,17.48
2018,7,10,19,0,188.0,25.0,4.1,23.2,38.0,19.7,5.02
2018,7,10,19,15,102.5,13.5,4.0,22.6,20.0,12.28,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.4,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
