Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,15,30,774.0,113.0,3.4,37.6,653.0,606.03,442.58
2018,7,20,15,45,758.0,110.0,3.6,36.65,609.5,555.0,407.88
2018,7,20,16,0,742.0,107.0,3.8,35.7,566.0,503.62,371.46
2018,7,20,16,15,721.0,103.0,3.85,35.05,519.0,448.81,330.42
2018,7,20,16,30,700.0,99.0,3.9,34.4,472.0,393.22,287.41
2018,7,20,16,45,673.0,94.0,3.9,33.8,423.0,336.77,242.38
2018,7,20,17,0,646.0,89.0,3.9,33.2,374.0,282.35,197.81
2018,7,20,17,15,609.0,83.5,3.85,32.45,325.0,227.31,152.65
2018,7,20,17,30,572.0,78.0,3.8,31.7,276.0,176.04,111.01
2018,7,20,17,45,521.5,71.0,3.75,30.95,228.5,125.79,73.07
2018,7,20,18,0,471.0,64.0,3.7,30.2,181.0,81.5,44.75
2018,7,20,18,15,399.5,54.5,3.6,29.5,138.0,42.14,29.67
2018,7,20,18,30,328.0,45.0,3.5,28.8,95.0,35.84,24.01
2018,7,20,18,45,229.5,33.0,3.35,28.1,61.5,25.73,14.56
2018,7,20,19,0,131.0,21.0,3.2,27.4,28.0,16.58,0.0
2018,7,20,19,15,65.5,10.5,3.15,26.95,14.0,9.55,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,13.19,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,21.22,7.21
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.81,19.15
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,38.16,26.97
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,47.72,30.17
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,62.92,41.04
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,102.54,73.36
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,139.17,103.58
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,189.87,139.98
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,254.71,188.46
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,320.64,238.11
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,401.17,298.5
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,458.64,341.6
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,520.75,386.87
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,571.7,422.75
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,622.33,457.21
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,663.17,483.89
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,700.55,507.51
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,745.29,536.04
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,789.16,562.27
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,823.36,583.41
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,855.14,602.97
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,882.52,619.68
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,907.05,634.57
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,916.15,640.9
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,931.66,651.39
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,941.63,658.01
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,948.36,662.69
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,950.96,665.58
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,950.24,666.46
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,944.71,664.24
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,935.69,659.86
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,919.95,651.08
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,900.96,640.26
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,876.5,625.9
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,849.03,609.52
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,816.18,589.6
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,780.78,567.81
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,741.87,543.51
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,704.59,519.69
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,657.39,486.56
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,608.95,451.84
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,557.58,415.53
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,505.76,377.61
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,451.58,336.12
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,397.87,293.65
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,339.86,246.81
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,285.25,201.47
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,229.42,155.13
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,177.23,112.22
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,125.91,73.0
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,80.42,43.59
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,40.98,28.98
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,35.97,24.35
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.77,14.66
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,16.6,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,13.19,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,21.27,6.5
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,29.53,18.94
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,38.77,27.61
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,53.95,33.98
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,82.47,51.91
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,115.27,80.77
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,137.32,102.13
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,172.05,129.29
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,209.87,158.72
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,260.61,197.4
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,316.21,239.47
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,403.06,304.04
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,507.93,380.63
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,568.77,423.85
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,632.32,468.03
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,679.25,498.78
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,721.0,524.82
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,761.93,548.67
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,800.77,570.71
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,835.13,591.21
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,866.87,609.94
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,893.99,625.0
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,918.09,638.13
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,936.68,649.1
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,951.96,658.12
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,961.93,663.96
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,968.44,667.8
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,969.55,669.75
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,967.15,669.62
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,959.79,666.03
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,948.92,660.34
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,932.7,651.76
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,913.12,641.07
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,887.98,626.79
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,859.76,610.44
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,826.5,591.03
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,790.6,569.63
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,750.63,545.2
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,708.53,518.94
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,662.13,487.04
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,614.36,453.08
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,563.92,418.26
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,511.14,380.3
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,455.45,338.08
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,400.28,294.75
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,343.71,249.06
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,288.91,203.51
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,230.61,155.07
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,177.78,111.44
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,125.52,71.42
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,79.03,41.49
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,37.3,25.88
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,31.63,20.72
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,24.3,13.38
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.84,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,11.82,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.92,4.85
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,26.51,16.36
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,32.91,22.55
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,49.31,27.01
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,95.27,50.22
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,145.61,86.23
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,203.36,132.73
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,258.49,179.31
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,316.58,228.1
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,373.09,274.79
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,430.97,320.97
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,487.15,364.26
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,542.83,405.53
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,595.06,442.64
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,646.31,477.68
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,693.67,508.97
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,739.43,536.83
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,781.79,561.66
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,821.92,584.58
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,856.71,604.71
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,888.6,622.84
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,915.59,637.62
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,939.31,650.32
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,957.73,661.39
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,972.64,670.39
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,983.03,676.27
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,989.78,680.05
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,988.56,680.41
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,983.69,678.62
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,960.34,665.44
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,945.29,657.47
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,902.72,632.38
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,851.24,598.0
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,823.42,581.48
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,793.6,563.25
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,762.6,544.98
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,729.52,524.94
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,681.19,493.7
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,632.79,461.8
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,591.52,433.57
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,548.67,403.57
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,482.18,357.44
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,416.28,310.6
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,325.18,243.25
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,242.56,181.88
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,208.78,156.52
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,177.22,132.27
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,140.47,103.67
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,105.27,75.97
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,67.85,47.73
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,35.27,23.06
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,28.21,18.22
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,21.58,12.33
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,14.36,5.51
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,7.2,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.64,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,11.82,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.99,3.8
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,27.47,17.0
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,34.7,23.96
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,50.16,28.7
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,88.56,49.14
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,131.37,80.77
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,176.28,117.66
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,229.2,161.46
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,285.58,207.81
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,342.2,253.47
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,402.48,300.81
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,457.91,343.41
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,512.91,384.21
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,556.11,415.02
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,594.98,441.67
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,667.99,494.1
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,745.41,547.01
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,786.4,571.97
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,824.7,595.03
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,859.81,616.12
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,892.05,635.19
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,919.38,650.98
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,943.5,664.68
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,962.4,675.78
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,977.79,684.75
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,988.17,690.9
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,994.92,694.89
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,995.6,695.61
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,992.62,694.16
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,983.59,688.75
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,970.97,681.19
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,954.33,671.56
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,934.22,659.77
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,908.91,644.61
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,880.41,627.51
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,847.12,607.14
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,811.03,584.78
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,770.03,559.16
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,726.85,531.74
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,679.52,499.29
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,630.69,464.41
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,578.19,427.22
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,525.49,388.6
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,468.57,345.27
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,411.99,300.78
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,353.66,253.65
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,297.0,206.68
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,239.0,158.64
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,181.97,112.0
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,127.6,70.65
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,78.93,39.65
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,35.87,24.28
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,30.99,19.84
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.59,12.33
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.91,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,11.82,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,19.19,2.2
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,24.95,14.78
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,30.61,20.35
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,47.64,25.47
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,90.41,47.71
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,137.09,83.4
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,182.02,121.52
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,238.46,167.26
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,300.85,217.76
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,361.58,266.39
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,429.54,319.51
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,490.62,366.54
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,554.57,414.35
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,608.8,453.7
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,662.56,491.5
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,711.26,524.92
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,758.0,554.6
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,798.98,579.85
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,836.72,602.84
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,871.83,624.33
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,904.05,643.78
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,933.47,661.35
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,959.78,676.85
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,978.22,687.57
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,993.02,696.06
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,1002.72,701.77
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,1008.66,705.23
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,1010.35,706.74
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,1008.29,706.01
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,999.1,700.88
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,986.22,693.51
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,969.77,683.89
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,949.79,672.06
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,923.56,656.36
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,894.1,638.52
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,857.47,616.13
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,818.5,591.99
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,766.7,558.9
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,719.68,527.84
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,679.97,500.5
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,634.06,468.08
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,578.64,428.86
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,521.79,387.42
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,463.26,342.92
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,405.44,297.56
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,351.07,253.27
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,296.77,207.78
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,232.19,155.46
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,176.73,111.26
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,125.02,72.31
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,80.22,43.76
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,40.45,28.21
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,33.65,22.09
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.55,12.91
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,14.26,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,8.19,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,10.46,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,18.15,0.46
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.49,17.72
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,37.42,26.3
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,52.62,32.71
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,81.79,50.86
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,113.09,78.84
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,132.22,98.17
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,172.3,128.59
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,218.34,163.78
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,280.08,209.82
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,358.55,268.77
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,439.99,329.55
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,530.1,395.46
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,590.49,438.42
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,652.51,481.41
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,701.49,514.1
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,744.88,541.65
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,787.65,567.2
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,828.16,590.85
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,864.35,612.1
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,897.85,631.46
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,925.75,646.96
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,950.49,660.42
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,970.08,671.46
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,986.23,680.44
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,996.49,686.33
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,1003.16,690.14
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,1004.3,691.08
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,1001.83,689.93
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,993.36,685.2
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,981.35,678.38
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,963.96,669.0
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,943.17,657.49
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,917.28,642.48
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,888.29,625.44
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,854.19,605.71
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,817.44,584.0
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,775.36,558.29
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,735.22,533.42
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,686.47,499.84
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,636.41,464.62
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,582.78,427.97
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,528.76,389.6
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,470.29,345.84
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,411.47,300.42
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,351.95,253.18
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,294.55,206.36
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,236.8,159.03
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,182.66,114.98
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,129.44,74.69
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,82.41,44.5
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,40.6,28.37
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,33.75,22.19
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,24.17,12.44
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,15.46,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,10.01,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.32,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,26.79,16.39
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,34.93,24.39
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,47.4,28.85
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,68.46,42.71
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,92.43,65.87
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,101.09,77.17
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,136.03,104.32
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,174.59,134.18
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,217.89,167.32
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,264.64,203.05
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,367.56,281.58
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,487.71,371.99
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,568.84,431.94
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,656.32,495.26
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,704.96,528.65
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,752.18,559.29
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,795.75,586.2
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,837.19,611.28
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,873.29,633.35
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,906.59,653.44
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,934.66,669.87
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,959.47,684.15
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,979.03,695.35
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,995.04,704.34
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,1005.03,709.86
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,1011.35,713.16
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,1012.52,713.95
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,1009.98,712.52
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,1002.24,708.01
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,990.77,701.23
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,974.28,691.73
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,954.25,680.08
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,928.84,664.94
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,900.1,647.58
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,866.09,626.59
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,829.21,603.56
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,787.12,576.79
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,742.69,548.14
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,694.9,515.37
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,645.59,479.86
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,591.7,441.14
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,536.99,400.58
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,480.3,356.87
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,423.08,311.42
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,362.48,262.24
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,303.85,213.4
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,244.29,163.63
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,187.78,116.75
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,129.68,72.07
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,79.72,40.03
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,35.32,24.1
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,30.4,19.54
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.48,11.0
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,15.46,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,9.55,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.6,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.78,17.13
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,37.65,26.75
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,56.28,34.69
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,99.25,58.82
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,141.02,92.46
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,179.89,126.87
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,229.59,167.44
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,284.34,212.0
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,338.64,255.59
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,400.5,303.84
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,454.49,345.02
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,510.03,385.97
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,575.92,433.31
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,645.86,481.97
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,699.4,517.75
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,753.88,553.15
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,794.69,577.56
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,832.5,599.33
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,868.5,620.51
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,901.89,639.81
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,929.37,655.1
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,953.73,668.38
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,971.99,678.83
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,986.89,687.27
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,995.95,692.18
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,1001.51,695.05
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,1004.09,696.23
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,1003.11,695.34
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,998.51,692.57
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,990.24,687.62
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,972.37,677.77
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,951.17,665.88
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,924.46,650.17
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,894.76,632.5
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,859.09,611.26
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,820.9,588.17
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,748.32,540.53
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,676.6,491.49
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,615.52,449.24
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,553.73,405.69
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,511.47,376.99
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,466.94,345.43
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,413.18,305.49
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,361.48,266.09
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,315.13,229.23
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,267.13,189.78
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,210.62,145.42
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,161.92,107.95
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,115.68,74.33
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,79.57,51.03
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,49.19,35.55
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,36.46,24.38
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,24.17,11.83
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,12.73,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,9.55,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.61,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,26.94,16.19
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,35.95,25.1
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,49.12,29.85
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,76.4,46.37
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,109.64,75.29
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,133.2,97.77
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,166.12,125.02
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,197.81,150.49
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,240.43,183.03
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,286.54,217.69
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,359.18,271.95
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,447.53,337.05
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,507.89,380.4
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,577.37,429.21
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,655.21,483.23
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,737.2,538.56
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,787.52,569.18
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,831.13,594.87
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,866.93,616.12
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,900.0,635.5
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,926.87,650.33
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,950.61,663.17
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,965.49,672.61
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,976.44,679.74
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,993.07,690.09
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,995.02,691.38
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,1001.31,696.45
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,992.53,692.19
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,964.87,676.59
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,916.11,646.16
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,896.3,634.72
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,873.96,621.36
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,848.26,605.81
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,820.28,588.61
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,801.65,578.78
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,777.92,565.23
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,746.47,545.8
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,710.43,522.75
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,665.52,491.7
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,618.49,458.46
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,568.24,423.51
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,516.76,386.35
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,458.23,342.06
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,401.0,297.37
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,344.54,251.94
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,290.12,206.97
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,232.95,159.79
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,179.98,116.45
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,127.89,76.7
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,82.37,46.88
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,41.56,29.4
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,33.31,21.89
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.75,10.47
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,13.64,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,9.55,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.63,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.59,15.76
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,35.15,24.41
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,49.87,29.24
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,87.9,49.76
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,130.52,82.06
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,174.61,119.03
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,212.98,155.78
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,237.82,179.59
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,276.41,210.4
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,313.73,239.01
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,392.38,297.81
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,481.69,363.55
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,565.38,424.0
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,652.85,485.69
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,701.47,517.84
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,748.59,546.96
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,791.49,572.88
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,832.18,597.0
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,868.53,618.02
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,901.98,637.0
