Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,16.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.4,2.0,0.0,0.0
2018,8,29,5,45,148.0,15.0,1.55,16.7,25.0,13.64,0.0
2018,8,29,6,0,277.0,27.0,1.6,17.0,48.0,22.51,9.22
2018,8,29,6,15,387.0,36.5,1.55,17.5,91.0,49.14,24.35
2018,8,29,6,30,497.0,46.0,1.5,18.0,134.0,97.8,54.52
2018,8,29,6,45,481.0,61.5,1.45,18.5,170.5,144.31,93.91
2018,8,29,7,0,465.0,77.0,1.4,19.0,207.0,188.57,134.0
2018,8,29,7,15,463.5,93.5,1.35,19.65,246.0,232.83,173.52
2018,8,29,7,30,462.0,110.0,1.3,20.3,285.0,279.04,213.52
2018,8,29,7,45,534.5,114.0,1.25,21.0,345.0,347.54,268.52
2018,8,29,8,0,607.0,118.0,1.2,21.7,405.0,420.29,325.22
2018,8,29,8,15,721.5,99.5,1.25,22.4,477.0,499.78,385.97
2018,8,29,8,30,836.0,81.0,1.3,23.1,549.0,586.58,450.42
2018,8,29,8,45,853.5,83.0,1.35,23.75,596.0,643.74,491.13
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,700.24,530.21
2018,8,29,9,15,881.5,88.5,1.45,24.9,684.5,752.17,563.36
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,802.2,594.66
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,845.74,621.73
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,886.58,646.79
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,923.9,670.46
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,958.16,692.09
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,986.17,709.69
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,1010.7,725.12
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,1030.2,738.01
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,1045.88,748.61
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,1055.61,755.06
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,1061.37,759.17
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,1060.61,758.52
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,1055.84,755.53
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,1045.53,749.18
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,1031.28,740.46
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,1011.66,728.27
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,988.26,713.74
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,958.38,695.39
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,925.09,674.73
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,843.64,622.16
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,762.54,568.1
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,710.25,532.67
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,657.68,496.13
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,628.41,476.42
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,592.5,451.02
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,518.26,396.52
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,449.45,344.76
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,415.0,317.61
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,373.49,282.99
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,263.4,197.27
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,178.37,132.43
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,121.2,87.77
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,77.58,54.87
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,57.51,37.04
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,33.54,18.09
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,18.44,3.51
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,11.82,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,12.73,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,21.03,7.46
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,42.58,25.47
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,73.84,47.96
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,110.18,77.22
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,150.7,111.12
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,190.59,145.45
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,231.51,180.0
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,270.39,212.06
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,309.11,242.94
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,360.76,282.9
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,415.63,324.23
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,476.67,369.28
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,552.09,423.17
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,611.65,464.34
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,673.98,506.45
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,727.43,540.58
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,777.3,571.47
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,839.8,613.32
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,902.62,652.88
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,937.97,673.61
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,977.55,697.15
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,1003.82,714.59
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,1015.57,722.95
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,1026.65,730.42
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,1034.07,735.59
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,1032.26,735.72
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,1026.69,733.55
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,1014.42,726.96
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,998.57,718.08
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,977.7,706.43
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,953.46,692.53
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,924.1,674.86
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,900.09,660.68
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,861.28,636.91
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,820.06,611.26
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,772.52,580.54
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,723.41,548.15
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,668.75,509.15
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,613.37,468.69
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,555.5,426.95
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,497.22,383.34
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,434.8,334.43
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,374.53,285.58
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,310.25,232.33
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,250.27,181.45
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,189.97,130.74
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,136.63,86.91
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,84.66,48.46
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,42.17,21.82
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,18.95,1.34
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,8.19,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,13.64,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,22.13,7.21
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,51.0,26.62
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,99.05,57.34
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,113.08,75.86
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,107.0,78.41
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,127.33,98.18
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,138.2,108.49
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,220.55,173.78
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,322.43,254.37
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,444.53,349.76
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,576.53,450.43
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,638.99,495.8
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,698.69,538.2
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,749.78,571.38
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,799.17,602.64
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,844.11,630.73
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,886.61,656.82
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,922.6,678.75
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,955.54,698.54
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,983.81,715.19
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,1008.62,729.56
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,1027.81,740.58
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,1043.23,749.27
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,1052.78,754.78
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,1058.37,757.89
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,1057.42,757.1
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,1052.46,753.93
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,1041.0,746.86
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,1025.64,737.39
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,1004.94,725.03
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,980.55,710.25
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,950.12,692.09
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,916.32,671.56
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,877.92,647.95
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,836.74,622.18
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,789.85,591.87
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,740.8,559.66
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,686.96,522.77
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,631.96,482.34
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,573.02,439.64
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,515.57,396.29
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,451.69,345.77
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,389.14,294.5
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,324.35,240.04
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,263.04,187.17
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,199.4,132.98
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,141.07,84.67
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,85.38,44.1
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,41.39,18.9
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,17.47,0.0
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,8.19,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,12.28,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,19.91,4.9
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,47.88,23.62
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,96.46,54.6
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,111.85,74.49
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,106.23,77.62
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,111.93,85.65
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,103.72,80.42
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,158.17,123.72
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,216.04,168.88
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,279.39,217.4
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,342.01,264.17
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,440.57,338.13
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,556.54,421.84
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,671.27,503.24
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,788.84,582.15
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,834.33,609.2
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,884.71,639.78
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,922.56,663.28
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,957.49,684.86
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,985.94,702.23
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,1010.96,717.42
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,1029.92,729.04
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,1045.14,738.42
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,1054.48,744.09
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,1059.93,747.45
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,1058.02,747.23
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,1052.19,744.69
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,1038.5,737.12
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,1021.15,727.28
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,999.53,714.98
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,974.4,700.4
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,943.59,682.06
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,909.68,661.57
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,870.72,637.45
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,835.82,615.87
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,787.52,585.11
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,737.44,552.71
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,682.08,514.04
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,625.91,473.45
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,564.93,429.34
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,504.69,384.23
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,440.59,334.44
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,378.65,284.66
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,313.5,231.13
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,252.71,179.96
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,189.83,127.87
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,134.54,83.17
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,80.27,44.37
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,38.28,18.87
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,17.43,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,7.28,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,10.91,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,18.91,3.16
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,46.47,24.34
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,93.43,55.58
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,120.39,81.14
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,137.58,99.75
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,179.8,134.83
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,230.95,176.4
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,297.28,228.27
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,373.81,286.83
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,454.19,346.15
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,537.88,405.64
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,609.41,454.42
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,683.28,503.02
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,735.78,536.01
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,787.15,566.46
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,833.15,592.98
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,877.13,617.83
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,914.36,639.77
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,939.47,654.2
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,967.83,670.73
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,992.95,685.22
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,1011.72,695.62
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,1026.91,704.01
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,1034.89,708.22
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,1039.12,710.37
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,1037.55,709.8
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,1032.2,707.14
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,1020.6,701.63
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,1005.33,693.97
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,984.02,683.04
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,959.29,669.94
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,928.45,652.77
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,902.84,638.76
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,862.89,615.96
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,820.5,591.25
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,772.65,562.6
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,723.15,532.15
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,668.49,494.67
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,613.15,455.63
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,553.84,414.88
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,494.17,371.98
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,430.38,323.53
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,368.83,274.99
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,295.8,216.85
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,230.95,164.26
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,175.37,118.3
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,125.38,77.74
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,76.59,42.43
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,36.91,17.71
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,16.25,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,5.46,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,10.91,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,18.91,1.71
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,46.21,24.58
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,90.06,54.02
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,103.49,70.59
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,99.44,73.04
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,102.73,78.27
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,94.38,72.5
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,132.29,102.59
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,177.41,137.81
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,283.04,220.11
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,407.32,313.54
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,520.57,396.08
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,645.35,483.48
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,708.77,525.75
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,770.74,565.58
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,814.32,591.4
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,855.66,615.56
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,891.4,636.68
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,924.48,656.0
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,952.86,671.69
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,978.11,685.4
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,996.53,695.35
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,1011.46,703.27
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,1020.79,707.88
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,1026.43,710.41
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,1025.77,710.57
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,1021.38,708.6
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,1010.25,702.07
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,995.5,693.46
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,973.78,681.04
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,948.74,666.59
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,917.76,648.92
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,883.93,629.26
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,843.32,605.13
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,800.48,579.23
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,752.94,549.8
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,706.27,519.75
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,651.71,482.19
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,596.76,443.43
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,537.15,401.84
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,478.54,359.33
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,415.3,311.46
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,354.76,264.0
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,291.01,212.83
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,232.25,164.55
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,170.67,114.69
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,119.81,74.49
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,70.22,39.21
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,32.9,15.49
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,14.65,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.64,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,10.46,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,18.1,0.0
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,45.65,25.04
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,87.57,54.08
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,97.89,67.19
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,95.34,69.87
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,105.24,80.01
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,108.54,83.45
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,170.84,132.28
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,244.25,188.6
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,335.89,257.32
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,444.78,335.85
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,518.79,386.17
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,605.09,442.78
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,687.21,495.49
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,774.07,548.54
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,820.39,573.03
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,868.97,598.83
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,905.99,619.89
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,940.26,639.4
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,968.14,654.07
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,992.77,666.88
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,1000.32,671.6
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,1015.15,680.84
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,1023.86,685.34
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,1028.89,687.88
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,1025.65,687.62
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,1018.72,685.32
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,1005.66,680.29
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,1000.31,679.74
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,979.3,669.5
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,954.9,657.25
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,923.43,640.5
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,889.02,621.7
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,849.23,599.08
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,807.08,574.63
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,758.82,546.11
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,709.08,515.6
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,654.06,478.44
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,599.93,440.87
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,540.39,400.3
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,481.57,358.39
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,418.8,311.33
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,358.42,264.32
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,294.77,213.62
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,235.81,165.38
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,174.99,116.37
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,122.21,74.86
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,70.72,38.39
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,33.36,14.96
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,16.83,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,10.01,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,17.36,0.0
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,45.47,23.45
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,89.93,53.49
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,102.24,69.27
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,96.9,70.69
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,104.15,79.15
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,99.64,76.51
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,147.11,114.1
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,196.14,152.2
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,278.36,215.4
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,373.19,286.06
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,476.75,361.62
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,584.68,437.51
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,677.25,500.93
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,767.84,560.24
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,814.82,588.11
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,860.12,614.9
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,896.69,636.33
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,930.56,655.98
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,958.08,671.44
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,982.39,684.92
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,1000.88,695.85
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,1004.18,697.61
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,1012.22,703.04
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,1016.62,706.25
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,1014.82,706.12
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,1021.19,711.19
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,1009.3,705.3
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,993.78,697.28
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,971.75,685.34
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,946.37,671.26
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,914.59,652.63
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,879.95,632.05
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,839.92,608.1
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,797.6,582.33
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,749.37,552.14
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,699.62,520.11
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,645.4,482.19
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,592.0,443.88
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,532.17,401.49
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,473.29,358.18
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,411.22,310.57
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,351.77,263.32
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,287.85,211.45
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,228.91,162.49
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,168.91,113.47
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,115.32,70.94
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,67.3,36.87
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,31.53,13.55
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,16.37,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,10.01,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,17.39,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,45.56,22.89
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,92.23,54.5
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,107.91,71.95
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,114.37,82.48
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,117.83,89.42
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,107.45,82.85
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,140.29,108.59
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,180.26,139.24
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,272.83,210.26
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,382.52,291.32
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,506.63,379.75
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,643.64,472.39
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,712.17,515.52
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,785.89,559.55
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,825.61,580.98
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,869.45,605.02
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,905.48,629.26
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,938.6,651.39
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,965.18,668.61
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,988.38,683.64
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,1006.1,695.47
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,1020.16,705.11
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,1027.92,710.94
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,1031.86,714.51
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,1030.88,715.21
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,1026.03,713.63
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,1015.76,708.2
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,1001.64,700.48
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,981.05,689.47
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,956.92,676.23
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,926.42,659.02
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,892.75,639.57
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,852.98,615.72
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,810.61,589.87
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,764.47,561.12
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,716.41,530.58
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,665.72,496.18
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,609.68,456.04
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,550.25,413.69
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,491.04,369.83
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,428.01,321.02
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,366.57,271.68
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,302.23,218.8
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,241.13,167.33
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,179.16,116.01
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,124.65,72.33
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,70.95,34.92
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,30.51,10.49
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,13.64,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,9.1,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,16.75,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,48.9,20.53
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,102.58,54.92
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,149.52,93.56
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,198.72,136.72
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,245.43,178.55
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,292.15,219.06
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,324.39,247.26
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,340.72,261.05
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,406.45,309.94
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,476.53,359.88
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,590.59,440.86
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,707.86,519.99
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,765.25,554.74
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,822.01,588.94
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,866.43,614.2
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,907.72,637.23
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,944.97,658.77
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,979.01,678.23
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,1007.19,694.22
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,1031.73,708.04
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,1050.49,719.05
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,1065.3,727.82
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,1075.01,733.67
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,1080.61,737.23
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,1078.51,737.09
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,1072.28,734.64
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,1059.94,728.6
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,1043.59,720.21
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,1021.33,708.67
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,995.32,694.77
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,963.79,677.31
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,928.89,657.56
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,888.14,634.18
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,844.59,608.6
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,795.62,578.95
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,744.59,547.33
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,689.06,510.71
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,632.43,470.47
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,570.75,427.33
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,511.03,383.65
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,445.44,333.35
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,381.66,282.42
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,311.96,225.56
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,247.49,171.56
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,183.58,118.34
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,127.19,72.8
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,71.23,34.07
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,29.58,8.66
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,13.19,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
