Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,9.1,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,16.88,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,51.49,21.61
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,105.36,56.32
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,152.96,96.08
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,202.52,140.35
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,251.38,184.71
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,299.98,227.48
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,361.36,277.97
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,425.11,328.34
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,486.31,375.14
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,548.76,421.15
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,623.1,474.94
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,702.41,530.4
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,762.83,568.91
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,828.61,610.29
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,873.01,636.58
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,914.02,660.41
2018,9,8,10,15,939.0,89.0,3.2,33.45,810.5,951.28,682.38
2018,9,8,10,30,946.0,90.0,3.3,34.0,839.0,985.32,702.14
2018,9,8,10,45,950.0,90.5,3.35,34.6,859.5,1012.54,716.98
2018,9,8,11,0,954.0,91.0,3.4,35.2,880.0,1036.04,729.48
2018,9,8,11,15,956.0,91.5,3.5,35.4,892.5,1053.74,739.99
2018,9,8,11,30,958.0,92.0,3.6,35.6,905.0,1067.45,748.15
2018,9,8,11,45,959.5,92.0,3.65,35.85,910.5,1076.05,752.74
2018,9,8,12,0,961.0,92.0,3.7,36.1,916.0,1080.54,754.95
2018,9,8,12,15,960.5,91.0,3.8,36.1,912.0,1077.76,753.96
2018,9,8,12,30,960.0,90.0,3.9,36.1,908.0,1070.85,750.57
2018,9,8,12,45,959.0,88.5,4.05,36.1,896.5,1058.78,744.41
2018,9,8,13,0,958.0,87.0,4.2,36.1,885.0,1042.65,735.76
2018,9,8,13,15,953.5,85.5,4.25,35.95,864.5,1019.17,722.33
2018,9,8,13,30,949.0,84.0,4.3,35.8,844.0,991.93,706.53
2018,9,8,13,45,943.0,83.0,4.4,35.6,817.0,960.27,688.24
2018,9,8,14,0,937.0,82.0,4.5,35.4,790.0,925.24,667.6
2018,9,8,14,15,928.5,80.5,4.55,35.1,756.0,884.35,642.92
2018,9,8,14,30,920.0,79.0,4.6,34.8,722.0,840.68,616.09
2018,9,8,14,45,908.0,77.0,4.6,34.55,681.0,791.19,584.64
2018,9,8,15,0,896.0,75.0,4.6,34.3,640.0,739.7,551.36
2018,9,8,15,15,880.5,73.0,4.6,34.3,594.5,684.11,514.0
2018,9,8,15,30,865.0,71.0,4.6,34.3,549.0,627.42,472.88
2018,9,8,15,45,845.0,68.0,4.6,33.4,499.5,566.28,428.89
2018,9,8,16,0,825.0,65.0,4.6,32.5,450.0,505.16,383.19
2018,9,8,16,15,797.0,62.0,4.55,31.85,398.0,441.97,333.58
2018,9,8,16,30,769.0,59.0,4.5,31.2,346.0,378.63,282.04
2018,9,8,16,45,727.0,55.0,4.45,30.55,292.5,311.43,226.09
2018,9,8,17,0,685.0,51.0,4.4,29.9,239.0,248.32,172.17
2018,9,8,17,15,619.5,45.0,4.1,28.9,187.0,182.56,117.17
2018,9,8,17,30,554.0,39.0,3.8,27.9,135.0,124.66,70.49
2018,9,8,17,45,442.0,31.5,3.5,26.85,91.0,68.54,31.64
2018,9,8,18,0,330.0,24.0,3.2,25.8,47.0,27.39,5.84
2018,9,8,18,15,177.0,13.5,3.15,25.1,24.5,12.28,0.0
2018,9,8,18,30,24.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,9,5,45,115.5,10.0,2.35,15.9,15.5,9.1,0.0
2018,9,9,6,0,231.0,20.0,2.5,16.2,31.0,16.93,0.0
2018,9,9,6,15,382.0,29.0,2.55,16.8,74.5,49.92,21.61
2018,9,9,6,30,533.0,38.0,2.6,17.4,118.0,105.53,58.33
2018,9,9,6,45,431.0,52.5,2.6,18.0,134.0,136.5,90.09
2018,9,9,7,0,329.0,67.0,2.6,18.6,150.0,152.33,110.42
2018,9,9,7,15,392.0,76.5,2.5,19.45,198.0,204.32,154.47
2018,9,9,7,30,455.0,86.0,2.4,20.3,246.0,267.54,207.32
2018,9,9,7,45,432.0,108.5,2.35,21.1,279.5,305.65,240.03
2018,9,9,8,0,409.0,131.0,2.3,21.9,313.0,344.17,271.39
2018,9,9,8,15,567.5,119.0,2.2,22.8,403.5,449.98,353.29
2018,9,9,8,30,726.0,107.0,2.1,23.7,494.0,566.68,440.29
2018,9,9,8,45,801.0,98.0,2.05,24.65,560.0,644.57,495.7
2018,9,9,9,0,876.0,89.0,2.0,25.6,626.0,723.83,549.7
2018,9,9,9,15,913.0,83.5,1.95,26.5,676.0,786.21,588.14
2018,9,9,9,30,950.0,78.0,1.9,27.4,726.0,848.71,625.58
2018,9,9,9,45,958.0,79.0,1.9,28.35,761.5,893.83,650.94
2018,9,9,10,0,966.0,80.0,1.9,29.3,797.0,936.1,674.08
2018,9,9,10,15,972.0,81.0,2.0,29.95,825.5,973.48,695.7
2018,9,9,10,30,978.0,82.0,2.1,30.6,854.0,1007.44,715.05
2018,9,9,10,45,983.0,82.5,2.2,31.25,875.5,1036.31,731.14
2018,9,9,11,0,988.0,83.0,2.3,31.9,897.0,1061.38,744.88
2018,9,9,11,15,991.0,82.5,2.45,32.3,910.0,1079.42,755.67
2018,9,9,11,30,994.0,82.0,2.6,32.7,923.0,1093.34,764.06
2018,9,9,11,45,995.5,82.5,2.75,33.1,928.5,1102.67,769.74
2018,9,9,12,0,997.0,83.0,2.9,33.5,934.0,1107.72,772.92
2018,9,9,12,15,993.5,84.5,3.0,33.65,930.0,1104.53,771.46
2018,9,9,12,30,990.0,86.0,3.1,33.8,926.0,1097.07,767.57
2018,9,9,12,45,982.5,88.0,3.25,33.95,912.0,1081.99,759.5
2018,9,9,13,0,975.0,90.0,3.4,34.1,898.0,1062.9,748.99
2018,9,9,13,15,970.5,88.5,3.5,34.05,877.5,1038.99,735.68
2018,9,9,13,30,966.0,87.0,3.6,34.0,857.0,1011.27,719.91
2018,9,9,13,45,960.0,86.5,3.7,33.95,830.0,979.6,701.53
2018,9,9,14,0,954.0,86.0,3.8,33.9,803.0,944.5,680.79
2018,9,9,14,15,945.0,84.5,3.85,33.65,768.0,902.51,655.58
2018,9,9,14,30,936.0,83.0,3.9,33.4,733.0,857.7,628.21
2018,9,9,14,45,924.5,81.0,3.95,33.15,692.0,807.84,597.01
2018,9,9,15,0,913.0,79.0,4.0,32.9,651.0,755.88,563.86
2018,9,9,15,15,897.0,77.0,4.0,32.9,604.5,699.04,525.72
2018,9,9,15,30,881.0,75.0,4.0,32.9,558.0,641.11,483.86
2018,9,9,15,45,859.0,72.0,4.0,32.1,507.0,577.88,438.32
2018,9,9,16,0,837.0,69.0,4.0,31.3,456.0,516.75,392.46
2018,9,9,16,15,806.0,66.0,3.9,30.6,402.5,449.58,339.97
2018,9,9,16,30,775.0,63.0,3.8,29.9,349.0,384.38,287.04
2018,9,9,16,45,729.5,58.5,3.75,29.2,294.0,315.02,229.45
2018,9,9,17,0,684.0,54.0,3.7,28.5,239.0,250.19,174.18
2018,9,9,17,15,612.5,48.0,3.45,27.3,186.0,183.2,118.36
2018,9,9,17,30,541.0,42.0,3.2,26.1,133.0,124.04,70.88
2018,9,9,17,45,409.0,33.0,2.95,24.85,87.5,66.62,31.52
2018,9,9,18,0,277.0,24.0,2.7,23.6,42.0,25.95,3.47
2018,9,9,18,15,138.5,12.0,2.65,22.9,21.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,10,5,45,120.0,9.5,1.65,15.6,15.0,8.64,0.0
2018,9,10,6,0,240.0,19.0,1.8,16.1,30.0,16.07,0.0
2018,9,10,6,15,389.5,27.5,1.95,16.8,72.5,49.73,20.8
2018,9,10,6,30,539.0,36.0,2.1,17.5,115.0,105.29,57.73
2018,9,10,6,45,530.5,43.0,2.25,18.25,147.5,146.99,94.5
2018,9,10,7,0,522.0,50.0,2.4,19.0,180.0,187.98,133.04
2018,9,10,7,15,553.5,57.0,2.35,19.9,224.0,240.05,179.28
2018,9,10,7,30,585.0,64.0,2.3,20.8,268.0,295.36,227.22
2018,9,10,7,45,614.0,75.5,2.25,21.75,320.0,357.29,278.73
2018,9,10,8,0,643.0,87.0,2.2,22.7,372.0,421.6,330.06
2018,9,10,8,15,684.0,94.0,2.2,23.75,429.0,489.85,382.33
2018,9,10,8,30,725.0,101.0,2.2,24.8,486.0,561.02,434.7
2018,9,10,8,45,821.0,86.5,2.2,25.85,558.5,646.78,496.37
2018,9,10,9,0,917.0,72.0,2.2,26.9,631.0,735.8,556.6
2018,9,10,9,15,924.5,76.0,2.25,27.7,672.0,788.03,588.85
2018,9,10,9,30,932.0,80.0,2.3,28.5,713.0,837.89,619.14
2018,9,10,9,45,935.0,84.5,2.4,29.3,747.5,881.94,645.45
2018,9,10,10,0,938.0,89.0,2.5,30.1,782.0,922.82,669.37
2018,9,10,10,15,946.0,89.5,2.6,30.65,811.0,960.52,691.68
2018,9,10,10,30,954.0,90.0,2.7,31.2,840.0,995.02,711.79
2018,9,10,10,45,960.0,90.0,2.8,31.7,861.5,1023.65,728.26
2018,9,10,11,0,966.0,90.0,2.9,32.2,883.0,1048.62,742.45
2018,9,10,11,15,969.5,90.0,3.05,32.55,896.5,1067.28,753.65
2018,9,10,11,30,973.0,90.0,3.2,32.9,910.0,1081.93,762.48
2018,9,10,11,45,975.0,89.5,3.3,33.25,915.0,1090.41,767.16
2018,9,10,12,0,977.0,89.0,3.4,33.6,920.0,1094.71,769.41
2018,9,10,12,15,974.0,90.5,3.5,33.8,916.0,1091.94,767.89
2018,9,10,12,30,971.0,92.0,3.6,34.0,912.0,1084.98,763.94
2018,9,10,12,45,966.0,93.0,3.7,34.25,899.5,1071.36,755.79
2018,9,10,13,0,961.0,94.0,3.8,34.5,887.0,1053.74,745.25
2018,9,10,13,15,955.5,93.0,3.85,34.5,866.0,1029.58,731.05
2018,9,10,13,30,950.0,92.0,3.9,34.5,845.0,1001.7,714.53
2018,9,10,13,45,944.0,90.5,3.95,34.5,817.5,969.25,695.03
2018,9,10,14,0,938.0,89.0,4.0,34.5,790.0,933.43,673.25
2018,9,10,14,15,928.5,87.0,4.05,34.3,754.5,890.91,647.43
2018,9,10,14,30,919.0,85.0,4.1,34.1,719.0,845.67,619.51
2018,9,10,14,45,906.0,83.0,4.1,33.9,677.5,795.26,587.48
2018,9,10,15,0,893.0,81.0,4.1,33.7,636.0,742.95,553.69
2018,9,10,15,15,877.0,78.5,4.1,33.7,590.0,686.43,515.55
2018,9,10,15,30,861.0,76.0,4.1,33.7,544.0,628.9,473.96
2018,9,10,15,45,837.5,73.5,4.15,32.85,493.5,566.34,429.05
2018,9,10,16,0,814.0,71.0,4.2,32.0,443.0,506.17,384.01
2018,9,10,16,15,781.0,68.0,4.1,31.25,390.0,439.34,331.85
2018,9,10,16,30,748.0,65.0,4.0,30.5,337.0,374.76,279.52
2018,9,10,16,45,699.0,60.5,3.9,29.75,282.5,305.83,222.45
2018,9,10,17,0,650.0,56.0,3.8,29.0,228.0,241.89,168.21
2018,9,10,17,15,575.5,49.0,3.55,27.8,176.0,174.86,112.76
2018,9,10,17,30,501.0,42.0,3.3,26.6,124.0,117.43,67.04
2018,9,10,17,45,371.0,32.5,3.05,25.35,81.0,62.49,29.45
2018,9,10,18,0,241.0,23.0,2.8,24.1,38.0,24.01,0.0
2018,9,10,18,15,120.5,11.5,2.75,23.35,19.0,10.46,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.9,14.0,8.64,0.0
2018,9,11,6,0,202.0,19.0,2.7,16.1,28.0,17.28,0.0
2018,9,11,6,15,352.0,29.0,2.75,16.75,69.5,49.64,21.36
2018,9,11,6,30,502.0,39.0,2.8,17.4,111.0,103.69,57.94
2018,9,11,6,45,583.0,44.5,2.9,18.0,162.5,160.19,103.35
2018,9,11,7,0,664.0,50.0,3.0,18.6,214.0,225.91,159.65
2018,9,11,7,15,712.0,54.0,3.0,19.4,267.5,289.13,215.71
2018,9,11,7,30,760.0,58.0,3.0,20.2,321.0,357.3,274.8
2018,9,11,7,45,792.0,61.5,2.95,21.0,374.5,422.43,329.87
2018,9,11,8,0,824.0,65.0,2.9,21.8,428.0,489.82,384.48
2018,9,11,8,15,847.0,67.5,2.95,22.65,478.5,550.67,432.21
2018,9,11,8,30,870.0,70.0,3.0,23.5,529.0,613.73,479.65
2018,9,11,8,45,886.5,72.5,3.0,24.35,576.0,672.58,522.02
2018,9,11,9,0,903.0,75.0,3.0,25.2,623.0,730.52,560.85
2018,9,11,9,15,915.0,77.0,3.05,26.0,664.5,783.27,594.53
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,834.08,626.22
2018,9,11,9,45,936.0,80.0,3.2,27.55,741.5,879.05,653.81
2018,9,11,10,0,945.0,81.0,3.3,28.3,777.0,921.31,679.25
2018,9,11,10,15,951.5,82.5,3.4,28.8,805.5,958.91,702.04
2018,9,11,10,30,958.0,84.0,3.5,29.3,834.0,993.2,722.52
2018,9,11,10,45,962.0,84.5,3.6,29.85,854.5,1020.48,738.25
2018,9,11,11,0,966.0,85.0,3.7,30.4,875.0,1044.0,751.58
2018,9,11,11,15,968.0,86.0,3.8,30.7,888.0,1062.2,762.32
2018,9,11,11,30,970.0,87.0,3.9,31.0,901.0,1076.35,770.6
2018,9,11,11,45,969.5,87.5,4.0,31.25,905.0,1083.29,774.6
2018,9,11,12,0,969.0,88.0,4.1,31.5,909.0,1086.05,776.11
2018,9,11,12,15,968.0,87.5,4.15,31.7,904.5,1083.01,773.92
2018,9,11,12,30,967.0,87.0,4.2,31.9,900.0,1075.79,769.25
2018,9,11,12,45,965.5,86.0,4.3,32.05,888.5,1063.38,761.9
2018,9,11,13,0,964.0,85.0,4.4,32.2,877.0,1046.9,752.04
2018,9,11,13,15,960.0,84.0,4.5,32.15,857.0,1024.02,738.73
2018,9,11,13,30,956.0,83.0,4.6,32.1,837.0,997.34,722.96
2018,9,11,13,45,950.0,81.5,4.65,32.0,809.5,964.62,703.06
2018,9,11,14,0,944.0,80.0,4.7,31.9,782.0,928.52,680.84
2018,9,11,14,15,935.5,79.0,4.7,31.65,748.0,887.66,655.47
2018,9,11,14,30,927.0,78.0,4.7,31.4,714.0,843.99,627.94
2018,9,11,14,45,914.5,76.0,4.75,31.15,672.5,793.56,595.67
2018,9,11,15,0,902.0,74.0,4.8,30.9,631.0,741.16,561.49
2018,9,11,15,15,886.0,72.0,4.8,30.9,585.0,684.72,522.82
2018,9,11,15,30,870.0,70.0,4.8,30.9,539.0,627.23,480.37
2018,9,11,15,45,849.0,67.0,4.7,29.9,489.0,565.07,434.72
2018,9,11,16,0,828.0,64.0,4.6,28.9,439.0,503.06,387.38
2018,9,11,16,15,799.0,60.5,4.5,28.1,386.0,438.69,336.06
2018,9,11,16,30,770.0,57.0,4.4,27.3,333.0,374.23,282.78
2018,9,11,16,45,726.5,52.5,4.3,26.55,279.5,305.96,224.99
2018,9,11,17,0,683.0,48.0,4.2,25.8,226.0,242.01,169.47
2018,9,11,17,15,613.5,42.5,4.0,24.75,174.5,176.25,113.71
2018,9,11,17,30,544.0,37.0,3.8,23.7,123.0,118.85,67.05
2018,9,11,17,45,412.5,29.0,3.55,22.65,80.0,62.01,27.75
2018,9,11,18,0,281.0,21.0,3.3,21.6,37.0,22.39,0.0
2018,9,11,18,15,140.5,10.5,3.25,20.95,18.5,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,12,5,45,100.5,9.0,2.3,14.8,13.0,0.0,0.0
2018,9,12,6,0,201.0,18.0,2.4,15.0,26.0,16.37,0.0
2018,9,12,6,15,348.5,27.5,2.45,15.55,66.5,48.75,20.39
2018,9,12,6,30,496.0,37.0,2.5,16.1,107.0,101.98,56.98
2018,9,12,6,45,575.5,42.5,2.55,16.65,157.5,157.82,102.23
2018,9,12,7,0,655.0,48.0,2.6,17.2,208.0,222.75,158.21
2018,9,12,7,15,703.5,52.5,2.65,17.95,261.5,286.1,214.62
2018,9,12,7,30,752.0,57.0,2.7,18.7,315.0,354.5,274.18
2018,9,12,7,45,785.0,60.0,2.75,19.45,368.0,419.08,329.2
2018,9,12,8,0,818.0,63.0,2.8,20.2,421.0,484.23,382.67
2018,9,12,8,15,840.0,65.5,2.85,20.95,471.0,545.93,431.48
2018,9,12,8,30,862.0,68.0,2.9,21.7,521.0,607.99,478.66
2018,9,12,8,45,877.5,70.0,2.95,22.4,566.5,665.19,520.66
2018,9,12,9,0,893.0,72.0,3.0,23.1,612.0,721.4,559.08
2018,9,12,9,15,902.0,75.5,3.05,23.5,652.5,773.05,593.34
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,822.54,625.56
2018,9,12,9,45,916.5,82.5,3.15,24.3,727.5,866.67,653.65
2018,9,12,10,0,922.0,86.0,3.2,24.7,762.0,907.89,679.47
2018,9,12,10,15,929.0,86.0,3.25,24.95,789.0,943.5,701.7
2018,9,12,10,30,936.0,86.0,3.3,25.2,816.0,975.9,721.73
2018,9,12,10,45,941.0,86.5,3.4,25.4,837.0,1003.55,739.09
2018,9,12,11,0,946.0,87.0,3.5,25.6,858.0,1027.55,754.12
2018,9,12,11,15,949.5,87.0,3.55,25.75,871.0,1045.73,765.2
2018,9,12,11,30,953.0,87.0,3.6,25.9,884.0,1059.97,773.86
2018,9,12,11,45,954.5,87.0,3.65,26.05,888.5,1068.17,778.75
2018,9,12,12,0,956.0,87.0,3.7,26.2,893.0,1072.27,781.16
2018,9,12,12,15,953.5,88.0,3.8,26.25,889.0,1069.29,779.86
2018,9,12,12,30,951.0,89.0,3.9,26.3,885.0,1062.22,776.06
2018,9,12,12,45,946.0,90.0,4.0,26.35,872.5,1048.6,768.11
2018,9,12,13,0,941.0,91.0,4.1,26.4,860.0,1031.08,757.71
2018,9,12,13,15,938.0,89.5,4.2,26.3,841.0,1008.93,744.75
2018,9,12,13,30,935.0,88.0,4.3,26.2,822.0,983.04,729.29
2018,9,12,13,45,930.5,86.5,4.4,26.05,795.5,952.15,710.54
2018,9,12,14,0,926.0,85.0,4.5,25.9,769.0,917.87,689.37
2018,9,12,14,15,917.0,83.0,4.6,25.65,734.5,876.0,663.21
2018,9,12,14,30,908.0,81.0,4.7,25.4,700.0,831.42,634.89
2018,9,12,14,45,896.0,79.0,4.75,25.1,659.5,782.07,602.53
2018,9,12,15,0,884.0,77.0,4.8,24.8,619.0,730.78,568.21
2018,9,12,15,15,867.5,75.0,4.8,24.8,573.5,674.78,528.53
2018,9,12,15,30,851.0,73.0,4.8,24.8,528.0,617.84,485.32
2018,9,12,15,45,828.5,70.0,4.8,23.9,478.0,555.77,438.53
2018,9,12,16,0,806.0,67.0,4.8,23.0,428.0,496.03,391.63
2018,9,12,16,15,774.5,64.0,4.7,22.45,376.0,430.36,337.62
2018,9,12,16,30,743.0,61.0,4.6,21.9,324.0,366.81,283.5
2018,9,12,16,45,696.5,56.5,4.55,21.3,271.0,299.12,224.87
2018,9,12,17,0,650.0,52.0,4.5,20.7,218.0,236.16,169.08
2018,9,12,17,15,573.0,45.5,4.25,20.05,166.5,169.36,111.63
2018,9,12,17,30,496.0,39.0,4.0,19.4,115.0,112.48,64.96
2018,9,12,17,45,360.5,30.0,3.7,18.75,73.5,58.34,26.9
2018,9,12,18,0,225.0,21.0,3.4,18.1,32.0,21.3,0.0
2018,9,12,18,15,112.5,10.5,3.2,17.65,16.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,13,5,45,84.0,9.0,1.9,14.65,12.0,0.0,0.0
2018,9,13,6,0,168.0,18.0,2.1,14.9,24.0,16.37,0.0
2018,9,13,6,15,309.5,28.0,2.15,15.45,62.5,47.47,20.03
2018,9,13,6,30,451.0,38.0,2.2,16.0,101.0,98.08,55.63
2018,9,13,6,45,533.5,44.5,2.3,16.5,150.5,152.13,99.31
2018,9,13,7,0,616.0,51.0,2.4,17.0,200.0,216.84,154.81
2018,9,13,7,15,667.0,55.5,2.4,17.7,252.5,278.68,209.68
2018,9,13,7,30,718.0,60.0,2.4,18.4,305.0,345.91,268.02
2018,9,13,7,45,753.0,63.5,2.4,19.1,357.5,409.97,322.37
2018,9,13,8,0,788.0,67.0,2.4,19.8,410.0,476.67,376.74
2018,9,13,8,15,812.0,69.5,2.4,20.45,459.5,538.4,425.34
2018,9,13,8,30,836.0,72.0,2.4,21.1,509.0,597.75,470.38
2018,9,13,8,45,853.0,74.5,2.4,21.8,554.5,655.17,512.16
2018,9,13,9,0,870.0,77.0,2.4,22.5,600.0,711.81,550.65
2018,9,13,9,15,881.5,79.5,2.4,23.05,640.5,763.18,583.89
2018,9,13,9,30,893.0,82.0,2.4,23.6,681.0,812.65,615.2
2018,9,13,9,45,901.0,84.0,2.35,24.2,715.5,856.48,641.57
2018,9,13,10,0,909.0,86.0,2.3,24.8,750.0,897.62,665.68
2018,9,13,10,15,916.5,87.0,2.3,25.2,778.0,934.32,687.46
2018,9,13,10,30,924.0,88.0,2.3,25.6,806.0,967.88,707.02
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.5,995.17,722.94
2018,9,13,11,0,934.0,89.0,2.4,26.4,847.0,1018.86,736.58
2018,9,13,11,15,937.0,89.5,2.45,26.7,859.5,1036.83,746.93
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,1050.9,754.95
2018,9,13,11,45,940.5,90.5,2.55,27.25,876.5,1058.46,759.15
2018,9,13,12,0,941.0,91.0,2.6,27.5,881.0,1061.97,760.98
2018,9,13,12,15,939.5,90.5,2.75,27.6,876.5,1058.26,759.9
2018,9,13,12,30,938.0,90.0,2.9,27.7,872.0,1050.51,756.36
2018,9,13,12,45,934.5,90.0,3.05,27.8,860.0,1037.32,749.4
2018,9,13,13,0,931.0,90.0,3.2,27.9,848.0,1020.23,739.96
2018,9,13,13,15,926.5,89.0,3.3,27.8,828.0,997.27,726.91
2018,9,13,13,30,922.0,88.0,3.4,27.7,808.0,970.69,711.45
2018,9,13,13,45,915.5,87.0,3.5,27.6,781.0,938.78,692.38
2018,9,13,14,0,909.0,86.0,3.6,27.5,754.0,903.65,670.99
2018,9,13,14,15,899.5,85.0,3.7,27.25,720.0,862.95,645.96
2018,9,13,14,30,890.0,84.0,3.8,27.0,686.0,819.65,618.79
2018,9,13,14,45,877.0,82.0,3.9,26.75,645.5,770.2,586.86
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,718.95,553.06
2018,9,13,15,15,847.0,77.0,4.0,26.5,559.5,662.39,513.34
2018,9,13,15,30,830.0,74.0,4.0,26.5,514.0,605.02,470.44
2018,9,13,15,45,807.0,71.5,4.05,25.6,465.0,546.87,427.17
2018,9,13,16,0,784.0,69.0,4.1,24.7,416.0,486.02,380.12
2018,9,13,16,15,751.5,65.0,4.1,24.05,364.0,420.05,326.82
2018,9,13,16,30,719.0,61.0,4.1,23.4,312.0,356.39,273.42
2018,9,13,16,45,671.0,56.5,4.1,22.8,260.0,289.69,216.17
2018,9,13,17,0,623.0,52.0,4.1,22.2,208.0,227.93,161.95
2018,9,13,17,15,546.5,45.5,3.95,21.4,158.0,163.12,106.76
2018,9,13,17,30,470.0,39.0,3.8,20.6,108.0,108.1,62.05
2018,9,13,17,45,330.0,29.0,3.7,19.85,68.0,54.57,24.49
2018,9,13,18,0,190.0,19.0,3.6,19.1,28.0,18.68,0.0
2018,9,13,18,15,95.0,9.5,3.5,18.6,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,7.0,1.0,13.6,8.0,0.0,0.0
2018,9,14,6,0,56.0,14.0,1.1,13.9,16.0,12.76,0.0
2018,9,14,6,15,208.0,28.0,1.2,14.5,53.5,40.37,17.38
2018,9,14,6,30,360.0,42.0,1.3,15.1,91.0,90.89,53.73
2018,9,14,6,45,510.5,44.0,1.35,15.7,147.5,148.16,97.14
2018,9,14,7,0,661.0,46.0,1.4,16.3,204.0,224.58,159.66
2018,9,14,7,15,708.5,50.5,1.4,17.15,257.0,288.09,215.83
2018,9,14,7,30,756.0,55.0,1.4,18.0,310.0,356.5,274.71
2018,9,14,7,45,788.0,58.0,1.35,18.9,362.5,420.91,328.4
2018,9,14,8,0,820.0,61.0,1.3,19.8,415.0,485.67,379.97
2018,9,14,8,15,842.5,63.5,1.05,20.75,465.0,547.76,425.74
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,610.24,468.64
2018,9,14,8,45,881.0,67.5,0.55,22.7,560.5,667.32,504.52
2018,9,14,9,0,897.0,69.0,0.3,23.7,606.0,723.44,535.39
2018,9,14,9,15,904.5,73.0,0.5,24.6,646.0,774.63,568.29
2018,9,14,9,30,912.0,77.0,0.7,25.5,686.0,823.51,599.36
2018,9,14,9,45,916.0,81.0,0.9,26.4,720.0,866.88,626.51
2018,9,14,10,0,920.0,85.0,1.1,27.3,754.0,907.22,651.42
2018,9,14,10,15,927.5,86.0,1.25,27.75,782.0,944.2,674.37
2018,9,14,10,30,935.0,87.0,1.4,28.2,810.0,978.0,695.23
2018,9,14,10,45,939.5,87.0,1.55,28.7,830.0,1004.44,711.32
2018,9,14,11,0,944.0,87.0,1.7,29.2,850.0,1027.21,725.18
2018,9,14,11,15,947.0,87.5,1.85,29.45,862.5,1045.25,736.9
2018,9,14,11,30,950.0,88.0,2.0,29.7,875.0,1059.34,746.27
2018,9,14,11,45,951.5,87.5,2.15,29.95,879.5,1066.77,751.64
2018,9,14,12,0,953.0,87.0,2.3,30.2,884.0,1070.11,754.6
2018,9,14,12,15,950.5,87.5,2.4,30.25,879.5,1066.39,753.33
2018,9,14,12,30,948.0,88.0,2.5,30.3,875.0,1058.58,749.67
2018,9,14,12,45,943.5,88.5,2.6,30.4,862.0,1044.74,742.19
2018,9,14,13,0,939.0,89.0,2.7,30.5,849.0,1027.0,732.34
2018,9,14,13,15,903.5,103.0,2.8,30.4,820.0,990.48,711.11
2018,9,14,13,30,868.0,117.0,2.9,30.3,791.0,951.34,688.08
2018,9,14,13,45,772.0,152.0,3.0,30.2,736.0,886.42,647.72
2018,9,14,14,0,676.0,187.0,3.1,30.1,681.0,819.12,605.04
2018,9,14,14,15,726.0,156.5,3.15,29.8,664.5,803.99,597.33
2018,9,14,14,30,776.0,126.0,3.2,29.5,648.0,778.85,582.37
2018,9,14,14,45,824.0,102.0,3.3,29.25,626.0,756.35,569.34
2018,9,14,15,0,872.0,78.0,3.4,29.0,604.0,721.83,547.71
2018,9,14,15,15,854.5,76.0,3.4,29.0,558.5,665.59,508.86
2018,9,14,15,30,837.0,74.0,3.4,29.0,513.0,608.57,466.89
2018,9,14,15,45,813.5,71.0,3.5,28.05,463.5,549.19,423.68
2018,9,14,16,0,790.0,68.0,3.6,27.1,414.0,487.15,376.6
2018,9,14,16,15,756.5,64.5,3.55,26.4,362.0,420.9,323.74
2018,9,14,16,30,723.0,61.0,3.5,25.7,310.0,357.06,270.82
2018,9,14,16,45,673.0,56.0,3.5,24.95,257.0,288.95,213.25
2018,9,14,17,0,623.0,51.0,3.5,24.2,204.0,226.05,158.8
2018,9,14,17,15,543.5,44.5,3.4,23.3,154.0,160.77,103.9
2018,9,14,17,30,464.0,38.0,3.3,22.4,104.0,105.65,59.68
2018,9,14,17,45,322.0,28.0,3.15,21.5,64.5,52.59,22.48
2018,9,14,18,0,180.0,18.0,3.0,20.6,25.0,18.12,0.0
2018,9,14,18,15,90.0,9.0,2.95,20.0,12.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,14.1,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.3,21.0,14.87,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.8,60.0,46.87,17.95
2018,9,15,6,30,477.0,35.0,3.0,15.3,99.0,100.41,56.34
2018,9,15,6,45,560.0,41.5,3.1,15.75,149.5,156.84,102.53
2018,9,15,7,0,643.0,48.0,3.2,16.2,200.0,223.06,159.96
2018,9,15,7,15,695.0,52.5,3.2,16.85,253.5,287.02,217.27
2018,9,15,7,30,747.0,57.0,3.2,17.5,307.0,356.45,278.13
2018,9,15,7,45,782.0,60.0,3.2,18.15,360.5,421.73,334.2
2018,9,15,8,0,817.0,63.0,3.2,18.8,414.0,487.63,388.75
2018,9,15,8,15,841.5,65.5,3.15,19.45,464.5,550.69,438.93
2018,9,15,8,30,866.0,68.0,3.1,20.1,515.0,614.36,487.56
2018,9,15,8,45,884.5,70.0,3.05,20.75,562.5,673.71,531.14
2018,9,15,9,0,903.0,72.0,3.0,21.4,610.0,732.33,570.93
2018,9,15,9,15,912.5,75.5,2.95,21.95,651.0,784.72,604.92
2018,9,15,9,30,922.0,79.0,2.9,22.5,692.0,834.93,636.69
2018,9,15,9,45,926.5,83.0,2.9,23.0,726.5,879.05,664.13
2018,9,15,10,0,931.0,87.0,2.9,23.5,761.0,920.14,689.15
2018,9,15,10,15,939.5,88.0,2.95,23.9,790.0,958.31,712.59
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,993.31,733.78
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,1021.98,750.72
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,1046.97,765.31
2018,9,15,11,15,963.0,90.5,3.15,25.35,875.0,1065.17,776.0
2018,9,15,11,30,966.0,91.0,3.2,25.6,888.0,1079.35,784.26
2018,9,15,11,45,967.5,90.5,3.25,25.9,892.5,1086.8,788.2
2018,9,15,12,0,969.0,90.0,3.3,26.2,897.0,1090.08,789.66
2018,9,15,12,15,968.5,90.0,3.45,26.3,893.0,1087.69,789.15
2018,9,15,12,30,968.0,90.0,3.6,26.4,889.0,1081.12,786.09
2018,9,15,12,45,965.5,89.0,3.7,26.55,876.5,1067.29,777.88
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,1049.41,767.17
2018,9,15,13,15,958.5,87.0,3.85,26.65,843.5,1025.64,752.91
2018,9,15,13,30,954.0,86.0,3.9,26.6,823.0,998.11,736.21
2018,9,15,13,45,947.5,85.0,4.0,26.55,795.0,965.14,716.14
2018,9,15,14,0,941.0,84.0,4.1,26.5,767.0,928.84,693.68
2018,9,15,14,15,932.0,82.0,4.15,26.3,732.0,886.16,666.79
2018,9,15,14,30,923.0,80.0,4.2,26.1,697.0,840.74,637.7
2018,9,15,14,45,910.5,78.5,4.25,25.9,656.0,790.7,604.94
2018,9,15,15,0,898.0,77.0,4.3,25.7,615.0,738.72,570.28
2018,9,15,15,15,880.5,75.0,4.3,25.7,568.5,681.18,529.86
2018,9,15,15,30,863.0,73.0,4.3,25.7,522.0,622.78,485.96
2018,9,15,15,45,839.5,70.0,4.4,24.9,471.0,559.35,438.53
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,498.46,391.14
2018,9,15,16,15,781.5,63.5,4.55,23.45,366.5,430.24,335.79
2018,9,15,16,30,747.0,60.0,4.6,22.8,313.0,364.52,280.34
2018,9,15,16,45,696.5,55.0,4.6,22.15,259.0,294.79,220.2
2018,9,15,17,0,646.0,50.0,4.6,21.5,205.0,230.33,163.35
2018,9,15,17,15,564.5,43.5,4.5,20.7,154.0,163.32,106.14
2018,9,15,17,30,483.0,37.0,4.4,19.9,103.0,106.68,60.15
2018,9,15,17,45,335.0,27.0,4.25,19.1,63.5,52.1,21.09
2018,9,15,18,0,187.0,17.0,4.1,18.3,24.0,17.02,0.0
2018,9,15,18,15,93.5,8.5,4.0,17.8,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.55,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.8,21.0,15.18,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.5,61.5,48.94,17.98
2018,9,16,6,30,508.0,35.0,2.3,14.2,102.0,105.86,59.54
2018,9,16,6,45,592.0,41.0,2.4,14.85,153.5,163.69,107.14
2018,9,16,7,0,676.0,47.0,2.5,15.5,205.0,231.84,166.33
2018,9,16,7,15,725.5,51.0,2.55,16.45,259.0,296.59,224.32
2018,9,16,7,30,775.0,55.0,2.6,17.4,313.0,366.44,285.26
2018,9,16,7,45,808.0,58.0,2.7,18.3,366.5,432.5,341.6
2018,9,16,8,0,841.0,61.0,2.8,19.2,420.0,498.87,396.06
2018,9,16,8,15,862.5,64.5,2.75,19.95,471.0,562.68,446.19
2018,9,16,8,30,884.0,68.0,2.7,20.7,522.0,626.73,494.35
2018,9,16,8,45,901.0,69.5,2.65,21.4,568.5,685.42,536.8
2018,9,16,9,0,918.0,71.0,2.6,22.1,615.0,743.18,575.13
2018,9,16,9,15,930.0,73.0,2.5,22.8,657.0,796.43,608.48
2018,9,16,9,30,942.0,75.0,2.4,23.5,699.0,847.66,639.55
2018,9,16,9,45,951.0,76.0,2.3,24.15,734.0,892.93,665.91
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,935.42,689.82
2018,9,16,10,15,966.0,78.0,2.1,25.4,797.0,972.14,709.58
2018,9,16,10,30,972.0,79.0,2.0,26.0,825.0,1005.45,726.78
2018,9,16,10,45,975.5,80.0,1.9,26.6,845.0,1032.75,739.87
2018,9,16,11,0,979.0,81.0,1.8,27.2,865.0,1056.19,750.37
2018,9,16,11,15,981.0,81.5,1.8,27.65,877.5,1073.59,758.98
2018,9,16,11,30,983.0,82.0,1.8,28.1,890.0,1086.87,765.19
2018,9,16,11,45,983.5,82.5,1.8,28.5,894.0,1094.44,768.2
2018,9,16,12,0,984.0,83.0,1.8,28.9,898.0,1097.77,768.83
2018,9,16,12,15,981.5,83.5,1.9,29.1,893.5,1093.79,767.31
2018,9,16,12,30,979.0,84.0,2.0,29.3,889.0,1085.59,763.36
2018,9,16,12,45,973.5,84.5,2.1,29.5,875.0,1070.23,755.1
2018,9,16,13,0,968.0,85.0,2.2,29.7,861.0,1050.87,744.42
2018,9,16,13,15,963.0,84.5,2.3,29.65,840.5,1026.99,731.65
2018,9,16,13,30,958.0,84.0,2.4,29.6,820.0,999.34,716.43
2018,9,16,13,45,951.5,82.5,2.5,29.6,791.5,965.61,697.03
2018,9,16,14,0,945.0,81.0,2.6,29.6,763.0,928.52,675.26
2018,9,16,14,15,934.0,80.0,2.7,29.4,727.0,885.05,649.49
2018,9,16,14,30,923.0,79.0,2.8,29.2,691.0,838.97,621.55
2018,9,16,14,45,910.0,77.0,2.85,29.0,649.5,787.92,589.37
2018,9,16,15,0,897.0,75.0,2.9,28.8,608.0,734.98,555.29
2018,9,16,15,15,879.5,73.0,2.9,28.8,561.5,677.43,516.12
2018,9,16,15,30,862.0,71.0,2.9,28.8,515.0,619.04,473.47
2018,9,16,15,45,837.5,68.0,3.1,28.0,464.0,555.07,427.3
2018,9,16,16,0,813.0,65.0,3.3,27.2,413.0,493.78,380.85
2018,9,16,16,15,778.0,61.5,3.35,26.45,359.5,425.53,326.7
2018,9,16,16,30,743.0,58.0,3.4,25.7,306.0,359.85,272.4
2018,9,16,16,45,692.0,53.5,3.45,25.0,252.5,290.8,213.86
2018,9,16,17,0,641.0,49.0,3.5,24.3,199.0,227.06,158.51
2018,9,16,17,15,557.5,42.5,3.35,23.25,149.0,160.13,102.38
2018,9,16,17,30,474.0,36.0,3.2,22.2,99.0,103.8,57.4
2018,9,16,17,45,316.0,25.5,3.1,21.15,59.5,48.54,17.78
2018,9,16,18,0,158.0,15.0,3.0,20.1,20.0,14.73,0.0
2018,9,16,18,15,79.0,7.5,2.95,19.55,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.65,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.9,20.0,14.5,0.0
2018,9,17,6,15,330.0,24.5,1.75,14.55,58.5,47.72,16.38
2018,9,17,6,30,492.0,34.0,1.9,15.2,97.0,103.64,58.03
2018,9,17,6,45,431.5,44.5,2.0,15.85,118.5,135.87,90.26
2018,9,17,7,0,371.0,55.0,2.1,16.5,140.0,160.37,116.9
2018,9,17,7,15,225.0,88.0,2.1,17.3,143.5,162.97,125.97
2018,9,17,7,30,79.0,121.0,2.1,18.1,147.0,144.24,114.04
2018,9,17,7,45,391.0,102.5,2.1,18.85,264.5,288.79,230.16
2018,9,17,8,0,703.0,84.0,2.1,19.6,382.0,457.37,362.78
2018,9,17,8,15,787.5,75.0,2.05,20.45,447.0,535.88,422.92
2018,9,17,8,30,872.0,66.0,2.0,21.3,512.0,618.35,484.36
2018,9,17,8,45,889.0,68.5,1.95,22.1,558.5,677.51,526.08
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,735.77,563.8
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,786.68,595.17
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,835.23,624.2
2018,9,17,9,45,923.5,83.0,1.75,25.05,718.5,878.65,649.0
2018,9,17,10,0,926.0,88.0,1.7,25.8,752.0,918.87,671.2
2018,9,17,10,15,933.5,88.5,1.8,26.35,780.0,955.28,692.94
2018,9,17,10,30,941.0,89.0,1.9,26.9,808.0,988.47,712.52
2018,9,17,10,45,946.5,89.5,2.0,27.45,828.5,1016.33,728.67
2018,9,17,11,0,952.0,90.0,2.1,28.0,849.0,1040.53,742.55
2018,9,17,11,15,955.0,90.0,2.25,28.3,861.5,1057.86,753.54
2018,9,17,11,30,958.0,90.0,2.4,28.6,874.0,1071.21,762.18
2018,9,17,11,45,959.5,90.0,2.55,28.9,878.5,1078.97,767.43
2018,9,17,12,0,961.0,90.0,2.7,29.2,883.0,1082.59,770.23
2018,9,17,12,15,959.0,90.5,2.85,29.25,878.5,1079.06,769.43
2018,9,17,12,30,957.0,91.0,3.0,29.3,874.0,1071.4,766.16
2018,9,17,12,45,953.0,91.0,3.15,29.35,861.0,1057.1,758.73
2018,9,17,13,0,949.0,91.0,3.3,29.4,848.0,1038.85,748.83
2018,9,17,13,15,943.5,90.5,3.4,29.25,827.0,1014.75,735.34
2018,9,17,13,30,938.0,90.0,3.5,29.1,806.0,986.99,719.44
2018,9,17,13,45,931.0,88.0,3.65,28.95,777.5,952.69,699.44
2018,9,17,14,0,924.0,86.0,3.8,28.8,749.0,915.15,677.03
2018,9,17,14,15,914.0,85.0,3.85,28.45,714.0,873.16,651.29
2018,9,17,14,30,904.0,84.0,3.9,28.1,679.0,828.57,623.41
2018,9,17,14,45,891.0,82.0,4.0,27.75,638.0,778.22,591.28
2018,9,17,15,0,878.0,80.0,4.1,27.4,597.0,726.06,557.22
2018,9,17,15,15,860.0,77.0,4.1,27.4,550.5,667.91,516.32
2018,9,17,15,30,842.0,74.0,4.1,27.4,504.0,609.04,472.35
2018,9,17,15,45,817.5,71.5,4.2,26.3,454.0,549.36,428.37
2018,9,17,16,0,793.0,69.0,4.3,25.2,404.0,487.01,380.43
2018,9,17,16,15,757.5,65.0,4.3,24.45,351.0,419.09,325.55
2018,9,17,16,30,722.0,61.0,4.3,23.7,298.0,353.85,270.76
2018,9,17,16,45,669.0,56.0,4.3,22.9,245.0,284.87,211.69
2018,9,17,17,0,616.0,51.0,4.3,22.1,192.0,221.35,156.08
2018,9,17,17,15,528.0,43.5,4.2,21.2,142.0,154.47,99.67
2018,9,17,17,30,440.0,36.0,4.1,20.3,92.0,98.55,54.87
2018,9,17,17,45,286.0,25.5,4.0,19.4,55.0,45.72,15.26
2018,9,17,18,0,132.0,15.0,3.9,18.5,18.0,14.38,0.0
2018,9,17,18,15,66.0,7.5,3.8,17.95,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
