Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,13.15,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.4,18.0,14.57,0.0
2018,9,18,6,15,294.0,26.0,2.0,13.85,55.5,47.11,15.82
2018,9,18,6,30,449.0,37.0,2.1,14.3,93.0,101.33,58.04
2018,9,18,6,45,536.0,43.5,2.15,14.8,142.5,156.76,103.67
2018,9,18,7,0,623.0,50.0,2.2,15.3,192.0,223.1,161.05
2018,9,18,7,15,677.0,55.0,2.15,16.0,245.5,287.26,218.21
2018,9,18,7,30,731.0,60.0,2.1,16.7,299.0,357.14,278.88
2018,9,18,7,45,767.0,63.5,2.1,17.4,352.0,422.62,334.48
2018,9,18,8,0,803.0,67.0,2.1,18.1,405.0,490.8,389.99
2018,9,18,8,15,828.5,70.0,2.0,18.9,456.0,554.79,439.54
2018,9,18,8,30,854.0,73.0,1.9,19.7,507.0,616.2,484.99
2018,9,18,8,45,872.0,75.5,1.85,20.5,553.5,675.12,526.84
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,733.27,564.9
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,786.15,598.09
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,837.25,629.34
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,882.19,655.81
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,924.52,680.12
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,960.45,701.52
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,993.03,720.68
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,1020.07,736.41
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,1043.37,749.8
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,1060.8,760.01
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,1074.19,767.83
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,1081.45,771.94
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,1084.53,773.6
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,1081.01,772.05
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,1073.34,768.06
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,1057.48,758.85
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,1037.72,747.25
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,1012.58,732.81
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,983.83,715.99
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,949.73,695.54
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,912.46,672.82
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,870.14,646.8
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,825.27,618.71
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,773.96,585.8
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,720.99,551.1
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,663.1,510.45
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,608.01,469.38
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,543.29,421.78
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,479.6,372.91
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,411.05,317.94
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,345.64,263.41
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,276.81,204.86
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,214.15,150.43
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,147.89,95.24
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,93.28,51.99
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,42.25,11.68
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,12.27,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,13.45,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,43.44,14.01
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,95.02,56.43
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,129.5,87.74
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,164.65,120.78
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,141.79,109.87
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,89.68,70.15
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,122.4,97.15
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,162.51,129.72
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,195.98,156.17
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,230.94,183.32
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,308.95,244.76
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,384.71,302.79
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,555.27,433.2
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,727.9,558.24
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,815.21,615.21
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,902.32,670.36
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,944.54,695.06
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,993.52,724.24
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,1020.91,739.58
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,1044.68,752.74
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,1061.69,761.94
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,1074.76,768.76
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,1082.32,772.83
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,1085.8,774.45
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,1082.05,772.18
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,1074.24,767.51
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,1059.85,758.95
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,1041.56,748.01
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,1017.47,733.51
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,989.76,716.71
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,955.85,695.83
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,918.81,672.79
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,874.82,645.44
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,828.4,616.12
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,782.08,586.47
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,727.89,550.82
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,668.4,508.72
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,608.5,464.67
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,542.12,415.54
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,477.08,365.62
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,408.2,310.8
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,342.29,256.62
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,271.86,198.0
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,208.36,144.28
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,142.01,90.7
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,88.22,49.21
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,38.02,7.15
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,10.2,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,12.74,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,43.58,11.86
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,94.66,54.22
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,149.37,97.6
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,216.04,152.54
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,280.3,207.29
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,351.1,266.22
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,415.61,318.92
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,483.59,372.34
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,546.64,419.74
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,610.59,465.91
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,670.7,507.94
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,730.33,547.41
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,778.17,576.48
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,829.49,607.31
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,875.46,633.96
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,919.04,658.61
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,955.95,678.8
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,989.68,696.76
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,1016.52,710.27
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,1039.72,721.51
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,1056.64,729.39
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,1069.61,735.0
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,1075.52,737.41
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,1077.34,737.6
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,1073.96,736.08
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,1066.5,732.31
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,1051.9,724.41
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,1033.37,714.26
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,1009.23,701.04
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,981.48,685.62
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,947.37,666.31
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,910.1,644.87
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,866.82,619.14
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,821.03,591.51
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,769.41,559.62
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,716.16,526.11
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,662.63,490.18
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,603.83,448.64
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,538.79,402.52
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,474.76,355.16
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,406.24,302.27
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,340.88,249.87
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,268.22,191.05
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,203.21,137.48
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,139.59,86.54
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,87.0,45.99
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,36.9,1.84
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,9.22,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,11.08,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,42.56,9.09
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,95.98,53.99
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,151.34,98.46
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,218.1,154.18
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,280.3,208.0
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,347.92,264.97
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,412.41,317.69
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,480.12,370.66
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,544.54,419.06
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,610.47,466.51
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,664.34,502.91
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,716.34,535.84
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,768.12,567.01
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,824.42,600.26
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,869.78,626.04
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,912.59,649.79
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,948.66,669.75
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,981.57,687.6
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,1007.68,701.18
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,1030.15,712.58
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,1046.86,721.75
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,1059.66,728.72
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,1066.94,732.54
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,1070.18,734.14
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,1065.85,732.15
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,1057.5,727.95
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,1042.22,719.55
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,1023.14,708.99
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,998.13,695.41
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,969.59,679.65
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,935.4,659.76
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,898.16,637.85
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,855.01,612.77
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,809.46,585.73
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,763.95,558.11
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,710.72,524.72
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,651.88,484.56
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,592.69,442.47
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,528.47,397.24
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,465.46,350.73
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,397.41,298.15
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,332.28,245.77
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,259.87,186.74
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,195.7,133.52
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,133.16,83.12
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,81.85,43.21
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,34.39,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,8.22,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,11.01,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,41.95,6.95
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,93.95,53.37
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,134.07,88.3
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,176.17,125.59
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,225.23,167.71
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,277.46,211.3
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,339.06,260.48
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,405.27,311.43
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,490.65,374.11
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,584.39,440.04
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,654.86,487.84
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,729.63,536.17
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,783.77,568.95
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,829.83,596.12
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,874.73,622.22
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,917.15,646.4
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,954.1,668.01
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,987.92,687.63
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,1015.45,704.13
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,1039.38,718.48
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,1056.52,728.14
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,1069.74,735.63
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,1075.37,739.44
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,1076.94,740.99
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,1073.28,739.52
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,1065.55,735.77
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,1052.22,729.37
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,1034.9,720.6
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,1007.76,706.35
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,977.18,689.87
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,941.45,669.93
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,902.79,647.84
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,863.72,625.52
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,821.57,600.74
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,770.04,569.11
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,716.84,535.65
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,661.89,497.73
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,601.69,454.14
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,536.36,407.3
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,472.15,359.17
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,397.78,300.91
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,328.92,245.0
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,262.07,189.19
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,200.98,137.11
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,135.42,84.08
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,82.47,42.66
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,34.15,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,8.19,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,10.26,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,39.88,3.75
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,88.84,50.95
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,134.28,89.98
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,184.78,134.1
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,219.17,166.94
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,250.85,195.73
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,295.74,232.7
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,332.34,261.79
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,436.86,341.97
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,553.74,427.97
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,638.8,487.86
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,727.98,547.33
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,779.95,579.08
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,830.06,609.35
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,874.1,635.0
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,915.47,658.58
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,945.94,676.19
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,972.57,691.41
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,998.23,705.45
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,1020.26,717.23
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,1045.23,732.22
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,1066.65,745.05
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,1060.52,741.28
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,1050.07,735.24
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,1050.81,736.81
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,1047.53,735.9
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,1031.21,727.0
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,1011.2,715.92
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,981.2,699.08
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,957.64,686.29
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,929.49,670.25
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,905.68,656.96
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,862.0,630.99
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,815.8,602.98
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,764.68,570.93
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,711.86,537.02
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,656.9,498.58
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,596.76,454.44
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,531.79,407.29
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,467.9,358.81
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,399.1,304.04
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,333.56,249.79
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,263.68,191.01
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,200.48,136.9
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,133.75,82.57
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,80.07,39.96
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,30.62,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.46,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,7.79,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,30.03,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,65.64,39.88
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,117.57,79.57
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,189.81,137.72
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,255.17,192.76
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,331.09,255.84
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,390.06,304.79
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,450.32,352.75
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,476.56,372.24
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,487.41,378.92
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,536.91,413.98
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,586.01,447.31
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,621.85,470.49
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,654.84,491.17
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,752.08,558.54
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,849.25,621.11
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,873.9,634.13
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,894.56,645.17
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,902.47,648.05
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,905.55,648.06
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,932.68,663.86
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,957.08,677.61
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,979.37,690.0
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,998.14,700.21
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,994.67,697.06
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,987.68,692.12
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,985.39,690.24
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,986.59,690.6
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,975.39,683.83
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,969.41,680.55
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,921.21,651.66
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,879.5,626.98
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,817.91,589.32
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,756.19,550.97
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,703.89,518.25
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,648.31,481.45
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,611.69,456.69
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,572.47,428.86
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,500.14,376.93
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,431.22,325.66
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,375.25,282.04
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,319.56,236.44
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,250.69,179.88
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,188.84,128.07
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,124.63,76.89
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,73.84,36.47
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,27.4,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,9.69,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,41.22,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,95.48,53.15
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,146.15,95.37
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,206.07,146.06
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,250.08,186.37
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,292.62,223.93
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,356.21,275.31
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,423.54,327.37
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,512.03,392.59
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,608.45,460.48
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,668.26,499.22
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,727.74,535.1
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,777.43,563.34
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,831.17,593.41
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,876.41,617.2
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,919.1,638.9
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,955.25,658.01
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,988.16,675.08
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,1014.78,687.22
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,1037.7,697.18
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,1053.66,704.93
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,1065.65,710.61
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,1071.56,712.86
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,1073.36,713.02
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,1069.09,711.6
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,1060.74,708.08
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,1045.74,699.73
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,1026.83,689.32
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,1002.2,678.23
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,973.99,664.89
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,939.41,647.48
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,901.69,627.81
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,858.13,604.4
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,812.13,578.83
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,759.82,548.3
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,705.97,515.89
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,650.51,479.03
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,589.98,436.7
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,525.05,391.6
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,461.29,344.91
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,392.61,291.94
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,327.41,239.54
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,255.49,180.97
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,191.13,127.59
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,126.34,76.01
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,74.25,33.62
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,26.7,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,7.04,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,34.62,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,81.48,46.35
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,118.46,79.11
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,158.28,113.97
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,176.54,133.19
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,191.4,147.75
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,281.01,218.0
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,380.94,294.31
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,484.81,371.06
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,595.33,449.64
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,659.94,492.74
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,725.66,534.18
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,771.45,561.14
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,820.5,589.88
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,864.29,614.09
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,905.32,636.19
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,935.21,651.4
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,961.27,664.26
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,980.17,672.93
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,1005.79,685.68
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,1016.3,689.34
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,1022.75,690.88
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,1040.66,700.19
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,1043.58,700.73
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,1031.34,691.59
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,1026.98,687.29
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,1010.94,677.13
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,1002.21,671.49
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,977.79,656.27
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,940.56,633.81
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,891.49,604.36
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,840.91,574.0
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,753.9,523.89
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,660.45,466.02
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,619.3,442.67
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,576.24,416.45
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,579.6,420.04
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,563.44,409.25
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,493.77,364.07
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,426.15,316.95
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,356.95,264.89
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,292.61,214.3
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,228.5,162.41
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,170.93,114.83
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,109.61,66.71
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,60.32,26.1
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,21.25,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,6.08,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,29.69,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,68.17,38.66
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,104.23,70.6
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,143.09,104.54
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,155.21,118.47
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,158.21,123.19
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,179.19,140.7
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,190.76,149.9
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,305.48,241.05
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,433.77,339.21
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,551.0,425.21
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,675.89,512.74
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,737.22,550.93
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,802.51,590.58
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,831.83,606.16
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,856.41,618.92
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,886.11,635.63
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,912.36,649.98
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,938.87,665.4
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,962.29,678.87
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,941.29,664.7
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,905.58,641.03
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,918.99,650.43
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,929.38,657.43
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,984.89,691.85
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,1015.74,710.15
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,999.45,700.88
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,979.62,690.05
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,924.5,656.45
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,853.49,612.6
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,818.36,591.85
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,780.97,568.98
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,749.37,550.03
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,714.09,528.3
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,675.77,503.57
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,634.34,475.94
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,572.91,432.52
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,512.71,388.87
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,459.29,350.43
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,405.72,309.89
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,348.6,264.62
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,292.56,218.2
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,225.92,162.82
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,166.93,113.14
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,106.84,64.93
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,58.69,22.71
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,20.51,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
