Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.4,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,8,6,15,175.5,13.5,1.1,16.1,24.5,29.33,0.0
2018,10,8,6,30,328.0,24.0,1.1,16.8,47.0,82.84,28.95
2018,10,8,6,45,444.0,31.5,1.1,17.5,90.5,141.97,91.99
2018,10,8,7,0,560.0,39.0,1.1,18.2,134.0,211.92,151.61
2018,10,8,7,15,626.5,44.0,1.15,19.0,184.0,277.09,208.79
2018,10,8,7,30,693.0,49.0,1.2,19.8,234.0,349.38,270.44
2018,10,8,7,45,734.5,53.0,1.3,20.55,284.5,415.49,325.77
2018,10,8,8,0,776.0,57.0,1.4,21.3,335.0,484.89,381.44
2018,10,8,8,15,804.5,60.0,1.55,22.15,383.5,548.41,430.67
2018,10,8,8,30,833.0,63.0,1.7,23.0,432.0,608.78,475.88
2018,10,8,8,45,853.0,65.0,1.85,23.8,476.5,666.35,517.11
2018,10,8,9,0,873.0,67.0,2.0,24.6,521.0,723.32,555.01
2018,10,8,9,15,886.5,68.5,2.0,25.05,559.5,773.7,587.24
2018,10,8,9,30,900.0,70.0,2.0,25.5,598.0,822.25,617.62
2018,10,8,9,45,910.5,71.5,2.0,26.0,631.0,866.11,644.19
2018,10,8,10,0,921.0,73.0,2.0,26.5,664.0,907.37,668.65
2018,10,8,10,15,928.0,73.5,2.0,26.85,689.5,941.38,688.48
2018,10,8,10,30,935.0,74.0,2.0,27.2,715.0,972.12,706.11
2018,10,8,10,45,939.5,75.0,2.0,27.55,733.0,997.61,720.32
2018,10,8,11,0,944.0,76.0,2.0,27.9,751.0,1019.39,732.22
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,1035.26,741.39
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,1047.16,748.25
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,1051.42,749.73
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,1051.58,748.88
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,1046.15,745.96
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,1036.67,740.68
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,1020.24,730.47
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,999.99,718.01
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,973.42,702.57
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,943.36,684.88
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,907.9,663.13
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,869.5,639.32
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,824.32,611.27
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,776.93,581.36
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,723.36,546.84
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,668.6,510.75
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,607.65,467.0
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,550.51,424.01
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,483.81,373.56
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,419.19,322.56
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,348.02,264.35
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,281.96,208.37
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,209.87,147.51
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,147.3,94.23
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,78.44,29.58
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,25.71,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,27.32,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,78.39,23.23
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,137.74,89.2
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,208.97,149.79
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,255.2,193.01
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,301.6,234.78
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,373.21,293.79
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,450.57,354.83
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,524.6,410.66
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,605.05,468.63
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,666.32,509.76
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,722.49,543.47
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,773.27,574.6
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,822.07,603.77
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,864.8,627.63
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,904.72,649.21
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,939.61,668.46
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,971.35,685.63
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,996.28,697.52
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,1017.6,707.2
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,1033.18,717.1
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,1044.86,724.84
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,1049.97,728.93
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,1051.06,730.77
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,1044.62,728.63
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,1034.2,724.2
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,1017.42,716.72
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,996.89,706.79
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,969.34,692.82
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,938.46,676.46
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,889.74,647.51
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,847.15,622.17
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,777.35,579.28
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,712.13,538.16
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,676.53,516.39
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,639.76,492.47
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,573.39,443.45
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,510.74,395.9
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,454.24,353.59
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,398.29,309.36
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,315.82,242.41
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,243.09,181.9
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,177.83,126.63
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,121.69,78.57
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,64.49,19.3
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,20.02,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,16.36,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,48.85,9.93
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,102.11,67.23
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,164.59,120.73
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,163.81,126.5
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,148.39,117.8
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,121.95,97.68
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,72.15,55.56
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,130.39,104.28
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,188.99,152.14
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,265.91,214.45
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,338.81,272.09
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,416.0,331.62
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,485.38,383.85
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,528.73,414.53
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,572.35,444.95
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,697.42,535.51
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,818.31,618.9
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,918.12,682.94
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,1014.46,742.83
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,1028.82,749.53
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,1039.3,754.84
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,1044.32,756.86
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,1045.34,756.56
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,1037.94,751.59
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,1026.61,744.37
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,1008.52,733.69
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,986.77,720.79
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,954.02,701.17
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,918.43,679.63
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,869.93,649.25
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,811.95,612.01
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,790.77,599.99
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,764.0,583.65
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,708.36,547.11
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,651.97,508.9
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,590.2,463.03
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,528.99,416.12
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,461.04,363.69
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,397.42,312.36
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,325.1,252.18
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,259.2,195.52
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,185.82,133.11
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,124.46,80.47
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,61.84,11.57
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,15.61,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,18.73,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,53.55,7.12
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,108.2,71.52
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,173.76,126.65
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,223.27,171.01
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,276.95,218.06
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,337.83,269.53
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,399.57,320.3
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,434.74,348.59
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,460.85,369.06
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,541.98,430.85
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,622.28,490.01
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,613.85,480.58
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,603.3,469.86
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,507.15,395.5
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,398.38,310.0
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,407.8,316.19
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,399.23,308.39
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,450.48,345.96
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,485.33,370.76
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,581.23,442.06
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,660.12,499.28
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,796.71,596.14
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,920.72,678.1
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,966.8,705.73
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,1004.0,728.21
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,989.73,718.71
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,971.74,707.58
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,945.53,690.87
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,916.04,672.16
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,880.05,649.09
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,841.29,624.16
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,802.97,599.87
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,755.24,568.93
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,701.03,532.75
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,645.93,494.9
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,584.62,450.78
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,523.89,405.57
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,456.15,352.83
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,392.68,301.61
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,321.51,244.33
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,256.47,189.92
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,184.17,129.66
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,123.56,77.98
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,60.32,1.42
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,14.85,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,19.33,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,56.05,1.04
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,112.06,73.23
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,178.62,130.23
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,241.55,185.14
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,312.94,246.17
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,376.54,299.81
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,444.54,355.0
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,506.92,403.2
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,571.18,450.78
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,626.24,489.77
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,683.7,528.32
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,737.1,561.4
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,789.77,592.87
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,836.26,619.74
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,873.16,639.69
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,908.2,660.22
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,940.28,678.71
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,965.06,692.51
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,986.42,704.23
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,1001.84,714.52
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,1013.51,722.6
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,1018.28,725.69
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,1019.16,726.53
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,1012.17,723.7
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,1001.36,718.55
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,984.46,709.53
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,964.01,698.2
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,936.84,682.45
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,906.46,664.51
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,870.09,642.73
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,831.12,618.87
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,792.05,594.66
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,743.7,563.55
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,690.37,528.31
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,636.25,491.14
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,575.21,445.77
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,514.84,399.55
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,448.35,348.34
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,386.08,298.32
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,315.68,240.06
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,251.28,185.18
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,180.22,125.51
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,120.65,74.11
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,58.3,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,14.69,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,22.63,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,67.46,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,128.95,81.63
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,201.85,144.1
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,266.8,200.97
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,338.5,262.41
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,404.17,317.84
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,473.46,374.06
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,536.94,423.18
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,601.71,471.26
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,660.03,513.18
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,712.4,547.62
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,764.18,581.7
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,814.44,614.16
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,857.67,641.38
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,898.48,666.74
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,934.76,689.81
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,967.91,710.77
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,992.47,725.71
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,1013.41,738.42
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,1028.74,748.45
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,1040.16,756.1
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,1044.51,759.11
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,1044.82,759.72
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,1038.51,756.5
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,1028.2,750.86
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,1011.42,740.76
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,990.83,728.29
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,965.29,712.58
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,936.28,694.59
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,899.7,671.82
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,860.22,646.91
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,813.84,616.95
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,765.39,585.14
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,711.29,548.59
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,656.12,510.62
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,599.47,468.01
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,538.3,420.69
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,470.97,368.21
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,405.98,315.47
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,333.72,255.11
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,267.03,197.54
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,193.68,134.99
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,130.8,78.97
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,60.02,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,12.74,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,22.62,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,66.83,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,129.3,82.31
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,202.96,146.64
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,193.29,147.74
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,167.63,132.24
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,145.5,116.21
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,99.07,77.48
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,233.67,188.37
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,376.47,299.71
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,530.53,414.95
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,694.74,529.76
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,761.57,572.18
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,822.4,611.0
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,865.29,636.67
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,905.62,660.56
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,940.39,679.62
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,971.97,696.52
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,997.08,710.08
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,1018.56,721.49
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,1033.33,726.97
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,1044.19,730.09
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,1048.47,730.27
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,1048.72,728.25
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,1042.95,723.42
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,1033.18,716.44
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,1016.36,706.56
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,995.73,694.61
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,968.62,681.26
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,938.1,665.63
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,900.53,646.05
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,860.1,624.02
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,814.23,596.85
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,766.27,567.74
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,711.68,533.9
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,660.96,501.56
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,598.89,456.99
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,537.3,411.25
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,469.1,360.57
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,403.38,309.1
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,330.49,249.61
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,265.17,194.18
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,190.0,131.26
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,127.12,74.89
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,57.21,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,5.46,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,22.43,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,66.85,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,134.77,84.3
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,214.0,153.61
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,280.03,212.71
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,352.88,276.22
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,421.03,334.39
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,492.92,393.31
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,560.51,446.33
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,625.51,495.42
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,685.05,537.91
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,743.98,576.95
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,796.15,609.75
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,846.37,640.34
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,889.95,665.06
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,930.71,687.21
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,966.47,706.29
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,998.89,722.77
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,1024.2,734.21
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,1045.72,743.04
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,1060.27,750.66
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,1070.75,755.99
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,1074.71,756.67
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,1074.49,755.03
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,1068.12,752.74
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,1057.64,748.07
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,1039.01,738.4
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,1016.52,726.37
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,987.71,711.32
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,955.42,693.76
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,918.24,672.17
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,878.12,648.32
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,830.86,619.23
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,781.46,588.18
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,726.24,552.7
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,669.97,515.55
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,610.83,471.93
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,547.17,423.61
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,477.27,369.91
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,410.0,315.95
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,335.03,254.14
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,266.18,195.34
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,191.24,131.97
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,127.32,72.71
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,51.46,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,9.1,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,64.02,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,131.55,80.72
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,209.64,148.78
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,278.11,208.21
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,354.65,272.61
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,418.46,325.77
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,484.45,378.32
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,555.21,431.04
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,624.22,480.07
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,683.46,520.11
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,742.21,556.79
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,794.67,587.49
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,845.33,616.11
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,889.45,638.66
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,930.86,658.83
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,965.53,677.31
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,996.84,693.68
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,1020.65,705.38
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,1040.63,714.92
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,1055.19,725.63
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,1065.69,734.17
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,1070.07,737.91
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,1070.3,739.35
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,1063.67,738.45
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,1052.93,735.06
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,1035.22,726.47
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,1013.64,715.51
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,985.37,700.72
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,953.61,683.58
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,915.05,661.67
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,873.65,637.55
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,825.63,609.04
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,775.56,578.48
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,720.74,543.49
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,664.94,506.91
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,606.06,464.0
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,542.67,416.43
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,473.08,363.63
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,406.14,310.51
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,330.92,249.1
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,262.01,190.77
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,186.64,127.63
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,122.06,66.42
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,48.78,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,8.64,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,49.94,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,120.81,73.03
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,196.86,140.3
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,263.06,198.2
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,336.2,260.78
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,398.0,313.01
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,462.15,364.94
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,531.73,418.13
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,604.3,471.19
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,663.16,511.73
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,721.7,548.58
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,767.68,576.38
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,817.79,606.39
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,861.46,630.7
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,902.68,652.89
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,937.73,673.45
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,969.6,691.99
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,994.65,706.14
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,1016.06,718.15
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,1031.14,727.85
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,1042.31,735.32
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,1045.81,738.23
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,1045.28,738.87
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,1038.85,735.7
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,1028.44,730.25
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,1011.21,721.36
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,990.25,710.16
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,961.56,693.83
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,929.53,675.3
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,891.9,652.6
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,851.55,627.92
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,804.72,599.24
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,755.95,568.71
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,706.55,536.75
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,650.14,498.63
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,587.61,452.84
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,525.72,405.96
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,456.4,353.01
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,389.95,299.95
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,316.24,239.32
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,250.96,183.58
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,175.32,119.95
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,111.44,57.17
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,42.06,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
