Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.4,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.5,2.0,0.0,0.0
2018,11,7,6,45,189.5,14.0,0.4,16.65,25.5,56.02,0.0
2018,11,7,7,0,350.0,25.0,0.4,16.8,49.0,140.58,63.55
2018,11,7,7,15,433.5,33.5,0.45,17.4,87.5,205.3,148.26
2018,11,7,7,30,517.0,42.0,0.5,18.0,126.0,274.96,209.89
2018,11,7,7,45,576.0,48.5,0.55,18.55,170.0,339.92,265.72
2018,11,7,8,0,635.0,55.0,0.6,19.1,214.0,410.36,323.83
2018,11,7,8,15,690.0,58.5,0.7,19.85,261.0,477.28,377.27
2018,11,7,8,30,745.0,62.0,0.8,20.6,308.0,550.8,433.51
2018,11,7,8,45,780.0,64.0,0.9,21.35,351.0,612.47,479.02
2018,11,7,9,0,815.0,66.0,1.0,22.1,394.0,674.95,522.42
2018,11,7,9,15,848.5,65.0,1.25,22.9,434.5,726.56,557.88
2018,11,7,9,30,882.0,64.0,1.5,23.7,475.0,783.83,596.66
2018,11,7,9,45,894.5,65.5,1.75,24.45,506.0,826.42,624.79
2018,11,7,10,0,907.0,67.0,2.0,25.2,537.0,866.66,651.1
2018,11,7,10,15,916.0,68.5,2.15,25.65,561.5,901.2,673.16
2018,11,7,10,30,925.0,70.0,2.3,26.1,586.0,932.72,693.15
2018,11,7,10,45,930.5,71.0,2.4,26.55,603.0,957.15,707.94
2018,11,7,11,0,936.0,72.0,2.5,27.0,620.0,978.07,720.51
2018,11,7,11,15,938.0,72.5,2.6,27.25,629.0,991.37,728.78
2018,11,7,11,30,940.0,73.0,2.7,27.5,638.0,1000.86,734.77
2018,11,7,11,45,939.0,74.0,2.75,27.75,639.0,1004.24,736.48
2018,11,7,12,0,938.0,75.0,2.8,28.0,640.0,1003.71,735.87
2018,11,7,12,15,935.0,74.0,2.9,28.05,632.0,994.86,731.03
2018,11,7,12,30,932.0,73.0,3.0,28.1,624.0,982.2,723.86
2018,11,7,12,45,926.5,73.0,3.05,28.15,609.5,964.73,713.22
2018,11,7,13,0,921.0,73.0,3.1,28.2,595.0,943.7,700.32
2018,11,7,13,15,913.0,71.5,3.1,28.1,572.5,915.1,682.45
2018,11,7,13,30,905.0,70.0,3.1,28.0,550.0,883.35,662.44
2018,11,7,13,45,893.5,68.5,3.15,27.95,521.0,845.69,638.45
2018,11,7,14,0,882.0,67.0,3.2,27.9,492.0,805.5,612.46
2018,11,7,14,15,865.5,64.5,3.2,27.7,456.0,757.9,580.97
2018,11,7,14,30,849.0,62.0,3.2,27.5,420.0,708.66,547.8
2018,11,7,14,45,825.0,59.5,3.15,27.25,379.5,658.52,513.2
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,601.85,471.67
2018,11,7,15,15,765.0,54.0,3.1,27.0,294.5,537.36,421.78
2018,11,7,15,30,729.0,51.0,3.1,27.0,250.0,474.39,371.28
2018,11,7,15,45,675.0,46.5,2.4,25.45,204.0,402.71,313.06
2018,11,7,16,0,621.0,42.0,1.7,23.9,158.0,335.3,256.03
2018,11,7,16,15,528.5,35.5,1.6,22.6,114.5,255.81,189.02
2018,11,7,16,30,436.0,29.0,1.5,21.3,71.0,190.05,126.33
2018,11,7,16,45,270.0,19.0,1.4,20.05,40.5,99.92,0.0
2018,11,7,17,0,104.0,9.0,1.3,18.8,10.0,29.49,0.0
2018,11,7,17,15,52.0,4.5,1.3,18.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,11,8,6,45,94.5,14.0,1.25,10.6,20.0,34.29,0.0
2018,11,8,7,0,176.0,26.0,1.2,10.8,38.0,90.75,35.28
2018,11,8,7,15,314.0,39.5,1.4,11.85,81.5,169.13,125.25
2018,11,8,7,30,452.0,53.0,1.6,12.9,125.0,259.22,203.71
2018,11,8,7,45,529.0,61.0,1.8,13.95,171.5,331.37,266.69
2018,11,8,8,0,606.0,69.0,2.0,15.0,218.0,410.68,333.76
2018,11,8,8,15,661.0,74.5,2.2,15.75,266.0,481.55,392.53
2018,11,8,8,30,716.0,80.0,2.4,16.5,314.0,556.23,452.28
2018,11,8,8,45,752.5,83.5,2.55,17.3,358.0,619.62,501.17
2018,11,8,9,0,789.0,87.0,2.7,18.1,402.0,684.06,549.17
2018,11,8,9,15,824.0,87.0,2.8,18.8,443.0,739.87,587.82
2018,11,8,9,30,859.0,87.0,2.9,19.5,484.0,799.71,628.57
2018,11,8,9,45,891.5,83.5,2.95,20.15,519.5,852.68,663.35
2018,11,8,10,0,924.0,80.0,3.0,20.8,555.0,896.24,690.97
2018,11,8,10,15,932.5,82.5,3.05,21.25,580.5,932.0,713.44
2018,11,8,10,30,941.0,85.0,3.1,21.7,606.0,964.65,733.67
2018,11,8,10,45,946.0,86.0,3.1,22.15,623.0,988.91,747.75
2018,11,8,11,0,951.0,87.0,3.1,22.6,640.0,1009.57,759.46
2018,11,8,11,15,953.5,87.0,3.15,22.9,649.0,1022.91,767.24
2018,11,8,11,30,956.0,87.0,3.2,23.2,658.0,1032.37,772.64
2018,11,8,11,45,955.0,88.0,3.2,23.5,659.0,1035.79,773.78
2018,11,8,12,0,954.0,89.0,3.2,23.8,660.0,1035.24,772.52
2018,11,8,12,15,951.5,89.0,3.25,23.95,653.0,1028.07,767.95
2018,11,8,12,30,949.0,89.0,3.3,24.1,646.0,1017.02,761.0
2018,11,8,12,45,943.0,87.5,3.3,24.2,630.0,997.03,747.99
2018,11,8,13,0,937.0,86.0,3.3,24.3,614.0,973.43,732.7
2018,11,8,13,15,922.5,85.5,3.3,24.3,588.5,939.99,711.08
2018,11,8,13,30,908.0,85.0,3.3,24.3,563.0,911.94,693.16
2018,11,8,13,45,893.0,83.5,3.3,24.25,532.0,870.81,666.18
2018,11,8,14,0,878.0,82.0,3.3,24.2,501.0,827.29,637.33
2018,11,8,14,15,857.0,80.0,3.3,24.0,464.0,776.4,603.21
2018,11,8,14,30,836.0,78.0,3.3,23.8,427.0,724.13,567.49
2018,11,8,14,45,806.5,75.0,3.25,23.6,385.0,663.78,524.84
2018,11,8,15,0,777.0,72.0,3.2,23.4,343.0,603.47,479.24
2018,11,8,15,15,737.0,67.5,3.2,23.4,297.0,535.67,426.18
2018,11,8,15,30,697.0,63.0,3.2,23.4,251.0,473.38,375.47
2018,11,8,15,45,630.5,57.5,2.5,22.0,203.5,395.96,311.92
2018,11,8,16,0,564.0,52.0,1.8,20.6,156.0,324.22,250.93
2018,11,8,16,15,455.0,43.0,1.65,19.45,111.0,238.91,178.84
2018,11,8,16,30,346.0,34.0,1.5,18.3,66.0,165.33,109.84
2018,11,8,16,45,197.0,20.5,1.4,17.15,36.5,81.29,0.0
2018,11,8,17,0,48.0,7.0,1.3,16.0,7.0,16.21,0.0
2018,11,8,17,15,24.0,3.5,1.3,15.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.85,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,11,9,6,45,128.5,15.0,1.25,10.5,22.0,42.89,0.0
2018,11,9,7,0,242.0,27.0,1.2,10.8,42.0,108.64,33.42
2018,11,9,7,15,368.0,37.5,1.3,12.0,83.5,185.75,136.3
2018,11,9,7,30,494.0,48.0,1.4,13.2,125.0,271.09,211.85
2018,11,9,7,45,570.0,55.0,1.45,14.35,172.0,343.52,274.83
2018,11,9,8,0,646.0,62.0,1.5,15.5,219.0,423.02,341.3
2018,11,9,8,15,704.5,66.5,1.45,16.3,268.0,496.35,400.52
2018,11,9,8,30,763.0,71.0,1.4,17.1,317.0,570.2,457.59
2018,11,9,8,45,794.5,74.5,1.35,17.9,360.5,632.35,503.27
2018,11,9,9,0,826.0,78.0,1.3,18.7,404.0,694.91,546.56
2018,11,9,9,15,845.5,81.0,1.15,19.6,442.0,747.97,579.01
2018,11,9,9,30,865.0,84.0,1.0,20.5,480.0,799.73,609.1
2018,11,9,9,45,877.5,87.0,0.85,21.35,512.0,844.15,632.95
2018,11,9,10,0,890.0,90.0,0.7,22.2,544.0,886.19,654.17
2018,11,9,10,15,901.5,91.0,0.85,22.85,569.0,922.34,677.08
2018,11,9,10,30,913.0,92.0,1.0,23.5,594.0,955.55,698.02
2018,11,9,10,45,920.5,93.0,1.15,24.15,612.0,981.93,714.52
2018,11,9,11,0,928.0,94.0,1.3,24.8,630.0,1004.83,728.83
2018,11,9,11,15,932.0,94.0,1.45,25.1,639.5,1009.73,732.78
2018,11,9,11,30,936.0,94.0,1.6,25.4,649.0,1020.49,740.7
2018,11,9,11,45,937.5,94.0,1.75,25.7,650.5,1025.02,744.65
2018,11,9,12,0,939.0,94.0,1.9,26.0,652.0,1025.67,746.23
2018,11,9,12,15,935.0,94.0,1.95,26.1,644.5,1017.18,741.37
2018,11,9,12,30,931.0,94.0,2.0,26.2,637.0,1004.89,734.29
2018,11,9,12,45,919.0,94.0,2.05,26.25,619.0,990.93,726.42
2018,11,9,13,0,907.0,94.0,2.1,26.3,601.0,963.82,710.05
2018,11,9,13,15,896.5,92.5,2.1,26.2,577.5,933.0,691.2
2018,11,9,13,30,886.0,91.0,2.1,26.1,554.0,899.14,670.26
2018,11,9,13,45,871.5,89.0,2.05,26.05,523.5,858.47,644.0
2018,11,9,14,0,857.0,87.0,2.0,26.0,493.0,815.44,615.95
2018,11,9,14,15,835.5,85.0,2.0,25.75,456.5,764.91,583.24
2018,11,9,14,30,814.0,83.0,2.0,25.5,420.0,713.07,548.97
2018,11,9,14,45,784.0,79.5,1.95,25.25,378.0,652.71,507.18
2018,11,9,15,0,754.0,76.0,1.9,25.0,336.0,596.33,465.5
2018,11,9,15,15,712.0,71.0,1.9,25.0,290.5,527.97,413.34
2018,11,9,15,30,670.0,66.0,1.9,25.0,245.0,461.86,361.05
2018,11,9,15,45,602.0,60.0,1.45,23.1,198.0,384.51,299.37
2018,11,9,16,0,534.0,54.0,1.0,21.2,151.0,312.99,240.03
2018,11,9,16,15,423.0,44.5,1.0,20.3,107.0,228.0,169.17
2018,11,9,16,30,312.0,35.0,1.0,19.4,63.0,154.8,100.41
2018,11,9,16,45,175.5,20.5,1.05,18.5,34.5,74.96,0.0
2018,11,9,17,0,39.0,6.0,1.1,17.6,6.0,13.47,0.0
2018,11,9,17,15,19.5,3.0,1.1,17.35,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,45,53.0,11.5,0.7,12.55,14.5,22.49,0.0
2018,11,10,7,0,106.0,23.0,0.7,12.6,29.0,65.89,11.06
2018,11,10,7,15,211.5,38.5,0.65,13.15,65.5,132.98,96.27
2018,11,10,7,30,317.0,54.0,0.6,13.7,102.0,205.21,159.71
2018,11,10,7,45,394.5,65.0,0.55,14.25,145.5,271.22,216.37
2018,11,10,8,0,472.0,76.0,0.5,14.8,189.0,347.62,279.65
2018,11,10,8,15,525.5,85.0,0.5,15.45,234.0,414.59,333.52
2018,11,10,8,30,579.0,94.0,0.5,16.1,279.0,485.58,388.36
2018,11,10,8,45,621.0,100.5,0.45,16.7,322.5,549.9,435.62
2018,11,10,9,0,663.0,107.0,0.4,17.3,366.0,616.1,482.27
2018,11,10,9,15,682.5,112.0,0.55,18.25,401.0,665.32,516.95
2018,11,10,9,30,702.0,117.0,0.7,19.2,436.0,713.72,549.61
2018,11,10,9,45,722.0,121.0,0.85,20.1,468.0,760.31,580.35
2018,11,10,10,0,742.0,125.0,1.0,21.0,500.0,805.51,609.66
2018,11,10,10,15,756.5,127.5,1.05,21.4,525.5,842.47,632.8
2018,11,10,10,30,771.0,130.0,1.1,21.8,551.0,877.14,654.32
2018,11,10,10,45,778.0,132.0,1.15,22.25,567.5,901.8,669.02
2018,11,10,11,0,785.0,134.0,1.2,22.7,584.0,923.46,681.89
2018,11,10,11,15,790.0,134.5,1.25,22.9,593.5,938.32,691.08
2018,11,10,11,30,795.0,135.0,1.3,23.1,603.0,949.86,698.33
2018,11,10,11,45,796.0,135.0,1.3,23.35,604.5,953.6,699.8
2018,11,10,12,0,797.0,135.0,1.3,23.6,606.0,953.88,699.29
2018,11,10,12,15,779.5,139.0,1.4,23.7,595.5,937.83,690.33
2018,11,10,12,30,762.0,143.0,1.5,23.8,585.0,918.55,679.41
2018,11,10,12,45,735.5,148.0,1.55,23.85,566.0,889.0,661.16
2018,11,10,13,0,709.0,153.0,1.6,23.9,547.0,856.85,641.16
2018,11,10,13,15,696.5,150.5,1.7,23.8,525.0,826.78,623.29
2018,11,10,13,30,684.0,148.0,1.8,23.7,503.0,794.36,603.5
2018,11,10,13,45,666.0,143.5,1.9,23.6,473.5,753.08,577.19
2018,11,10,14,0,648.0,139.0,2.0,23.5,444.0,710.27,549.32
2018,11,10,14,15,622.5,134.0,1.95,23.15,409.0,659.91,514.18
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,605.0,475.02
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,546.38,432.18
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,489.16,389.09
2018,11,10,15,15,484.0,103.5,1.9,22.1,251.5,424.64,338.56
2018,11,10,15,30,440.0,93.0,1.9,22.1,209.0,363.37,289.06
2018,11,10,15,45,379.0,79.5,1.4,20.15,166.0,293.99,232.82
2018,11,10,16,0,318.0,66.0,0.9,18.2,123.0,230.67,179.85
2018,11,10,16,15,232.5,49.0,0.95,17.4,84.0,160.55,120.64
2018,11,10,16,30,147.0,32.0,1.0,16.6,45.0,100.33,64.11
2018,11,10,16,45,81.5,17.5,1.05,15.75,24.0,37.25,0.0
2018,11,10,17,0,16.0,3.0,1.1,14.9,3.0,2.73,0.0
2018,11,10,17,15,8.0,1.5,1.05,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,6,45,56.0,11.5,1.25,10.1,14.5,23.15,0.0
2018,11,11,7,0,112.0,23.0,1.2,10.2,29.0,67.13,1.78
2018,11,11,7,15,222.0,38.5,1.15,11.05,66.0,136.84,99.07
2018,11,11,7,30,332.0,54.0,1.1,11.9,103.0,211.22,165.63
2018,11,11,7,45,404.5,66.0,1.05,12.7,146.5,276.82,222.85
2018,11,11,8,0,477.0,78.0,1.0,13.5,190.0,350.02,284.54
2018,11,11,8,15,529.0,87.0,1.15,14.4,234.5,417.8,340.45
2018,11,11,8,30,581.0,96.0,1.3,15.3,279.0,488.04,396.44
2018,11,11,8,45,629.5,101.5,1.45,16.15,324.5,555.71,448.75
2018,11,11,9,0,678.0,107.0,1.6,17.0,370.0,625.75,501.19
2018,11,11,9,15,700.0,112.5,1.65,17.75,406.5,677.95,538.27
2018,11,11,9,30,722.0,118.0,1.7,18.5,443.0,729.5,573.02
2018,11,11,9,45,735.5,123.5,1.7,19.2,474.0,773.14,600.93
2018,11,11,10,0,749.0,129.0,1.7,19.9,505.0,814.94,627.07
2018,11,11,10,15,763.5,131.0,1.65,20.4,530.0,851.54,649.13
2018,11,11,10,30,778.0,133.0,1.6,20.9,555.0,885.81,669.27
2018,11,11,10,45,788.5,134.5,1.55,21.4,573.0,913.25,684.59
2018,11,11,11,0,799.0,136.0,1.5,21.9,591.0,937.77,697.88
2018,11,11,11,15,803.5,136.5,1.5,22.25,600.5,952.33,705.73
2018,11,11,11,30,808.0,137.0,1.5,22.6,610.0,963.52,711.6
2018,11,11,11,45,809.0,137.0,1.45,22.9,611.0,967.32,712.23
2018,11,11,12,0,810.0,137.0,1.4,23.2,612.0,967.62,710.82
2018,11,11,12,15,812.5,134.5,1.4,23.4,606.5,962.84,707.39
2018,11,11,12,30,815.0,132.0,1.4,23.6,601.0,954.54,701.88
2018,11,11,12,45,801.0,130.0,1.35,23.8,581.5,927.99,683.97
2018,11,11,13,0,787.0,128.0,1.3,24.0,562.0,898.51,664.43
2018,11,11,13,15,790.0,124.0,1.2,24.0,545.5,879.09,651.37
2018,11,11,13,30,793.0,120.0,1.1,24.0,529.0,856.37,636.07
2018,11,11,13,45,773.0,117.0,1.05,24.0,497.5,812.35,607.34
2018,11,11,14,0,753.0,114.0,1.0,24.0,466.0,766.63,577.41
2018,11,11,14,15,734.5,109.5,0.9,23.75,431.5,718.95,545.66
2018,11,11,14,30,716.0,105.0,0.8,23.5,397.0,670.09,512.4
2018,11,11,14,45,684.0,99.0,0.75,23.3,355.5,609.41,469.43
2018,11,11,15,0,652.0,93.0,0.7,23.1,314.0,549.38,425.72
2018,11,11,15,15,608.5,86.5,0.7,23.1,270.5,483.0,375.89
2018,11,11,15,30,565.0,80.0,0.7,23.1,227.0,419.09,326.1
2018,11,11,15,45,501.0,70.0,0.55,21.7,181.5,344.64,267.31
2018,11,11,16,0,437.0,60.0,0.4,20.3,136.0,275.83,210.9
2018,11,11,16,15,341.5,46.5,0.4,19.75,95.0,199.1,146.8
2018,11,11,16,30,246.0,33.0,0.4,19.2,54.0,133.01,82.1
2018,11,11,16,45,138.0,19.0,0.4,18.65,29.5,53.41,0.0
2018,11,11,17,0,30.0,5.0,0.4,18.1,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,0.45,17.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,6,45,53.5,10.0,1.6,9.35,13.0,21.18,0.0
2018,11,12,7,0,107.0,20.0,1.6,9.6,26.0,61.43,0.0
2018,11,12,7,15,216.0,36.0,1.75,10.85,62.5,131.82,94.33
2018,11,12,7,30,325.0,52.0,1.9,12.1,99.0,205.97,161.51
2018,11,12,7,45,401.5,63.0,2.05,13.35,142.0,271.66,219.2
2018,11,12,8,0,478.0,74.0,2.2,14.6,185.0,347.47,283.74
2018,11,12,8,15,539.0,82.0,2.3,15.45,231.0,417.77,342.41
2018,11,12,8,30,600.0,90.0,2.4,16.3,277.0,492.73,402.82
2018,11,12,8,45,648.5,94.5,2.45,17.2,321.5,559.88,454.94
2018,11,12,9,0,697.0,99.0,2.5,18.1,366.0,629.36,507.03
2018,11,12,9,15,731.5,101.0,2.6,19.05,405.5,687.4,548.57
2018,11,12,9,30,766.0,103.0,2.7,20.0,445.0,745.59,588.19
2018,11,12,9,45,791.5,103.5,2.75,21.0,478.0,794.38,619.71
2018,11,12,10,0,817.0,104.0,2.8,22.0,511.0,836.6,646.01
2018,11,12,10,15,831.0,105.5,2.8,22.7,536.5,873.67,668.73
2018,11,12,10,30,845.0,107.0,2.8,23.4,562.0,908.17,689.41
2018,11,12,10,45,855.0,107.5,2.75,24.05,580.0,935.03,704.44
2018,11,12,11,0,865.0,108.0,2.7,24.7,598.0,958.73,717.27
2018,11,12,11,15,869.5,108.0,2.55,25.0,607.0,973.32,724.08
2018,11,12,11,30,874.0,108.0,2.4,25.3,616.0,984.32,728.57
2018,11,12,11,45,876.0,107.5,2.25,25.6,617.5,988.68,728.74
2018,11,12,12,0,878.0,107.0,2.1,25.9,619.0,989.33,726.61
2018,11,12,12,15,876.0,106.0,1.95,25.95,612.0,981.85,720.03
2018,11,12,12,30,874.0,105.0,1.8,26.0,605.0,970.7,711.24
2018,11,12,12,45,870.5,102.5,1.65,26.1,590.0,952.77,698.06
2018,11,12,13,0,867.0,100.0,1.5,26.2,575.0,931.36,682.78
2018,11,12,13,15,857.5,98.0,1.35,26.1,552.5,901.85,662.83
2018,11,12,13,30,848.0,96.0,1.2,26.0,530.0,869.38,641.01
2018,11,12,13,45,834.5,93.5,1.05,25.95,501.0,830.22,614.6
2018,11,12,14,0,821.0,91.0,0.9,25.9,472.0,788.77,586.58
2018,11,12,14,15,801.0,87.5,0.85,25.65,436.0,739.14,554.62
2018,11,12,14,30,781.0,84.0,0.8,25.4,400.0,688.23,521.27
2018,11,12,14,45,752.0,80.5,0.75,25.15,359.5,634.28,484.42
2018,11,12,15,0,723.0,77.0,0.7,24.9,319.0,576.52,442.72
2018,11,12,15,15,680.5,71.5,0.7,24.9,274.5,509.0,392.52
2018,11,12,15,30,638.0,66.0,0.7,24.9,230.0,443.85,342.16
2018,11,12,15,45,573.0,58.5,0.65,23.15,184.5,368.25,283.73
2018,11,12,16,0,508.0,51.0,0.6,21.4,139.0,298.35,227.07
2018,11,12,16,15,403.5,41.0,0.7,20.6,97.0,217.24,159.45
2018,11,12,16,30,299.0,31.0,0.8,19.8,55.0,145.97,87.38
2018,11,12,16,45,168.5,18.5,0.85,19.0,30.0,60.97,0.0
2018,11,12,17,0,38.0,6.0,0.9,18.2,5.0,0.0,0.0
2018,11,12,17,15,19.0,3.0,0.95,17.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.5,1.25,11.9,9.0,10.32,0.0
2018,11,13,7,0,23.0,17.0,1.2,12.0,18.0,25.78,0.0
2018,11,13,7,15,32.5,33.5,1.15,12.45,37.0,47.1,30.51
2018,11,13,7,30,42.0,50.0,1.1,12.9,56.0,69.68,52.17
2018,11,13,7,45,58.5,68.5,1.05,13.3,80.0,98.91,77.93
2018,11,13,8,0,75.0,87.0,1.0,13.7,104.0,137.82,111.47
2018,11,13,8,15,58.5,98.0,1.15,14.45,113.0,134.23,108.8
2018,11,13,8,30,42.0,109.0,1.3,15.2,122.0,137.4,111.27
2018,11,13,8,45,64.5,133.0,1.45,15.9,156.0,180.62,147.24
2018,11,13,9,0,87.0,157.0,1.6,16.6,190.0,225.98,184.18
2018,11,13,9,15,111.5,169.5,1.65,17.25,216.0,273.19,221.92
2018,11,13,9,30,136.0,182.0,1.7,17.9,242.0,310.32,251.05
2018,11,13,9,45,224.5,188.5,1.8,18.5,296.0,408.82,329.05
2018,11,13,10,0,313.0,195.0,1.9,19.1,350.0,498.13,397.7
2018,11,13,10,15,210.5,215.5,2.1,19.95,322.0,425.62,338.63
2018,11,13,10,30,108.0,236.0,2.3,20.8,294.0,346.76,274.46
2018,11,13,10,45,168.5,242.0,2.5,21.65,335.5,427.46,337.33
2018,11,13,11,0,229.0,248.0,2.7,22.5,377.0,493.27,387.14
2018,11,13,11,15,268.5,244.5,2.65,22.85,398.0,546.76,426.45
2018,11,13,11,30,308.0,241.0,2.6,23.2,419.0,582.05,452.2
2018,11,13,11,45,257.5,248.5,2.5,23.55,397.5,544.13,421.81
2018,11,13,12,0,207.0,256.0,2.4,23.9,376.0,486.55,377.58
2018,11,13,12,15,323.0,233.0,2.25,23.75,418.0,585.88,453.73
2018,11,13,12,30,439.0,210.0,2.1,23.6,460.0,682.45,524.65
2018,11,13,12,45,473.0,195.0,2.0,23.45,458.0,690.4,530.49
2018,11,13,13,0,507.0,180.0,1.9,23.3,456.0,695.15,534.78
2018,11,13,13,15,340.5,198.0,1.75,23.05,380.0,539.55,419.68
2018,11,13,13,30,174.0,216.0,1.6,22.8,304.0,393.24,308.05
2018,11,13,13,45,136.0,205.5,1.45,22.5,272.0,344.7,271.36
2018,11,13,14,0,98.0,195.0,1.3,22.2,240.0,283.96,224.27
2018,11,13,14,15,75.5,176.0,1.1,21.85,209.0,242.08,191.62
2018,11,13,14,30,53.0,157.0,0.9,21.5,178.0,201.89,159.77
2018,11,13,14,45,150.0,138.5,0.7,21.15,190.0,257.61,206.24
2018,11,13,15,0,247.0,120.0,0.5,20.8,202.0,303.53,242.73
2018,11,13,15,15,204.5,109.0,0.5,20.8,170.5,254.24,202.66
2018,11,13,15,30,162.0,98.0,0.5,20.8,139.0,199.55,158.3
2018,11,13,15,45,121.5,80.0,0.45,19.9,107.5,151.54,118.91
2018,11,13,16,0,81.0,62.0,0.4,19.0,76.0,107.7,82.29
2018,11,13,16,15,56.5,44.5,0.4,18.75,53.0,74.91,53.96
2018,11,13,16,30,32.0,27.0,0.4,18.5,30.0,43.33,22.69
2018,11,13,16,45,24.5,15.0,0.4,18.25,16.5,20.07,0.0
2018,11,13,17,0,17.0,3.0,0.4,18.0,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,0.45,17.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,6,45,90.5,10.0,0.85,13.0,14.0,29.43,0.0
2018,11,14,7,0,181.0,20.0,0.8,13.1,28.0,81.12,0.0
2018,11,14,7,15,297.5,31.5,0.8,13.85,64.0,154.55,105.5
2018,11,14,7,30,414.0,43.0,0.8,14.6,100.0,231.69,177.68
2018,11,14,7,45,498.0,51.0,0.8,15.3,144.5,303.54,239.95
2018,11,14,8,0,582.0,59.0,0.8,16.0,189.0,383.58,306.72
2018,11,14,8,15,642.5,63.0,0.95,16.8,235.0,453.52,364.13
2018,11,14,8,30,703.0,67.0,1.1,17.6,281.0,527.85,422.91
2018,11,14,8,45,736.5,71.0,1.2,18.35,323.0,584.93,466.53
2018,11,14,9,0,770.0,75.0,1.3,19.1,365.0,646.49,511.66
2018,11,14,9,15,802.0,76.5,1.2,20.0,404.5,704.44,549.15
2018,11,14,9,30,834.0,78.0,1.1,20.9,444.0,762.16,584.93
2018,11,14,9,45,846.5,80.5,1.05,21.8,474.0,804.66,609.62
2018,11,14,10,0,859.0,83.0,1.0,22.7,504.0,844.94,632.26
2018,11,14,10,15,870.5,84.0,0.9,23.25,528.5,880.03,650.96
2018,11,14,10,30,882.0,85.0,0.8,23.8,553.0,912.34,667.38
2018,11,14,10,45,889.5,86.0,0.7,24.3,570.5,938.03,679.31
2018,11,14,11,0,897.0,87.0,0.6,24.8,588.0,951.02,683.08
2018,11,14,11,15,901.0,87.5,0.55,25.1,597.5,965.81,689.76
2018,11,14,11,30,905.0,88.0,0.5,25.4,607.0,977.01,694.24
2018,11,14,11,45,906.0,88.0,0.45,25.7,608.5,981.09,694.48
2018,11,14,12,0,907.0,88.0,0.4,26.0,610.0,981.44,692.71
2018,11,14,12,15,902.5,88.5,0.45,26.1,603.0,973.48,688.88
2018,11,14,12,30,898.0,89.0,0.5,26.2,596.0,971.46,688.97
2018,11,14,12,45,887.5,89.0,0.55,26.3,580.0,949.95,677.04
2018,11,14,13,0,877.0,89.0,0.6,26.4,564.0,925.13,663.31
2018,11,14,13,15,866.0,87.5,0.7,26.3,541.0,894.88,647.56
2018,11,14,13,30,855.0,86.0,0.8,26.2,518.0,861.75,629.66
2018,11,14,13,45,839.5,84.5,0.9,26.15,489.0,822.18,606.98
2018,11,14,14,0,824.0,83.0,1.0,26.1,460.0,780.44,582.29
2018,11,14,14,15,802.5,80.5,1.1,25.8,424.5,731.0,552.16
2018,11,14,14,30,781.0,78.0,1.2,25.5,389.0,680.38,520.26
2018,11,14,14,45,750.0,74.5,1.25,25.25,348.5,621.27,480.25
2018,11,14,15,0,719.0,71.0,1.3,25.0,308.0,566.19,440.31
2018,11,14,15,15,676.0,66.5,1.3,25.0,264.5,500.08,389.91
2018,11,14,15,30,633.0,62.0,1.3,25.0,221.0,436.37,339.52
2018,11,14,15,45,564.5,55.5,1.1,22.95,176.5,360.72,279.88
2018,11,14,16,0,496.0,49.0,0.9,20.9,132.0,291.08,222.56
2018,11,14,16,15,387.0,39.5,0.95,19.9,91.5,209.63,153.86
2018,11,14,16,30,278.0,30.0,1.0,18.9,51.0,136.98,76.29
2018,11,14,16,45,148.5,16.5,1.1,17.9,27.0,53.98,0.0
2018,11,14,17,0,19.0,3.0,1.2,16.9,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,16.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,6,45,46.5,8.5,1.2,11.8,10.5,18.15,0.0
2018,11,15,7,0,93.0,17.0,1.2,11.9,21.0,52.36,0.0
2018,11,15,7,15,169.5,32.0,1.15,12.7,50.5,111.58,74.62
2018,11,15,7,30,246.0,47.0,1.1,13.5,80.0,168.44,129.85
2018,11,15,7,45,374.5,55.5,1.05,14.3,127.5,249.57,199.11
2018,11,15,8,0,503.0,64.0,1.0,15.1,175.0,348.24,280.98
2018,11,15,8,15,542.0,72.5,1.1,15.85,215.5,407.37,330.11
2018,11,15,8,30,581.0,81.0,1.2,16.6,256.0,469.09,379.7
2018,11,15,8,45,580.0,91.5,1.35,17.3,287.0,509.11,411.06
2018,11,15,9,0,579.0,102.0,1.5,18.0,318.0,547.37,440.1
2018,11,15,9,15,549.5,117.5,1.45,18.8,338.5,562.3,449.19
2018,11,15,9,30,520.0,133.0,1.4,19.6,359.0,579.38,459.3
2018,11,15,9,45,499.0,148.0,1.3,20.45,377.5,598.81,470.31
2018,11,15,10,0,478.0,163.0,1.2,21.3,396.0,615.02,478.51
2018,11,15,10,15,480.0,170.5,1.25,21.95,414.0,639.41,494.45
2018,11,15,10,30,482.0,178.0,1.3,22.6,432.0,662.01,508.84
2018,11,15,10,45,478.5,185.5,1.35,23.25,444.0,677.74,518.19
2018,11,15,11,0,475.0,193.0,1.4,23.9,456.0,691.33,526.07
2018,11,15,11,15,549.0,173.5,1.35,24.2,482.5,743.78,562.68
2018,11,15,11,30,623.0,154.0,1.3,24.5,509.0,803.48,601.35
2018,11,15,11,45,651.5,145.5,1.3,24.75,517.5,823.26,613.23
2018,11,15,12,0,680.0,137.0,1.3,25.0,526.0,839.96,623.55
2018,11,15,12,15,710.0,135.5,1.2,25.1,537.5,863.1,637.27
2018,11,15,12,30,740.0,134.0,1.1,25.2,549.0,882.77,648.48
2018,11,15,12,45,760.5,126.5,1.0,25.3,544.0,882.75,646.88
2018,11,15,13,0,781.0,119.0,0.9,25.4,539.0,878.87,643.09
2018,11,15,13,15,770.0,117.0,0.75,25.4,517.5,849.82,622.49
2018,11,15,13,30,759.0,115.0,0.6,25.4,496.0,818.19,600.53
2018,11,15,13,45,737.5,112.5,0.5,25.35,465.5,774.87,571.84
2018,11,15,14,0,716.0,110.0,0.4,25.3,435.0,730.05,542.09
2018,11,15,14,15,646.0,110.5,0.4,25.1,387.0,650.35,489.95
2018,11,15,14,30,576.0,111.0,0.4,24.9,339.0,573.23,436.95
2018,11,15,14,45,590.0,100.5,0.4,24.65,313.0,545.27,418.32
2018,11,15,15,0,604.0,90.0,0.4,24.4,287.0,514.31,396.04
2018,11,15,15,15,548.0,81.5,0.4,24.4,241.5,441.09,341.07
2018,11,15,15,30,492.0,73.0,0.4,24.4,196.0,371.87,287.59
2018,11,15,15,45,427.0,63.0,0.5,22.6,154.0,301.27,233.29
2018,11,15,16,0,362.0,53.0,0.6,20.8,112.0,235.27,179.98
2018,11,15,16,15,276.0,41.0,0.7,20.05,77.5,168.69,123.38
2018,11,15,16,30,190.0,29.0,0.8,19.3,43.0,108.52,57.07
2018,11,15,16,45,100.5,15.5,0.85,18.55,22.5,40.5,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.8,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,45,33.5,8.0,1.1,12.85,9.5,7.28,0.0
2018,11,16,7,0,67.0,16.0,1.1,12.8,19.0,33.21,0.0
2018,11,16,7,15,178.5,30.5,1.2,13.55,51.0,112.39,72.79
2018,11,16,7,30,290.0,45.0,1.3,14.3,83.0,183.29,140.53
2018,11,16,7,45,395.5,54.0,1.35,15.0,127.5,259.12,206.11
2018,11,16,8,0,501.0,63.0,1.4,15.7,172.0,345.49,278.9
2018,11,16,8,15,552.0,70.5,1.45,16.35,214.5,410.0,332.7
2018,11,16,8,30,603.0,78.0,1.5,17.0,257.0,478.25,387.58
2018,11,16,8,45,638.0,83.0,1.55,17.6,296.5,536.53,432.97
2018,11,16,9,0,673.0,88.0,1.6,18.2,336.0,596.07,477.81
2018,11,16,9,15,700.0,92.5,1.65,19.15,373.0,650.0,515.99
2018,11,16,9,30,727.0,97.0,1.7,20.1,410.0,703.75,552.06
2018,11,16,9,45,746.0,100.0,1.7,21.0,441.0,748.67,580.63
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,792.13,607.59
2018,11,16,10,15,777.5,105.0,1.65,22.5,496.0,826.97,628.3
2018,11,16,10,30,790.0,107.0,1.6,23.1,520.0,853.91,643.37
2018,11,16,10,45,799.5,108.0,1.55,23.65,537.5,879.83,657.77
2018,11,16,11,0,809.0,109.0,1.5,24.2,555.0,902.79,670.08
2018,11,16,11,15,814.0,110.0,1.45,24.65,565.0,918.44,677.8
2018,11,16,11,30,819.0,111.0,1.4,25.1,575.0,930.76,683.45
2018,11,16,11,45,820.0,111.0,1.4,25.55,576.5,934.71,684.52
2018,11,16,12,0,821.0,111.0,1.4,26.0,578.0,935.18,683.6
2018,11,16,12,15,817.0,111.0,1.35,26.15,571.5,927.44,677.65
2018,11,16,12,30,813.0,111.0,1.3,26.3,565.0,916.29,669.75
2018,11,16,12,45,804.5,111.0,1.3,26.45,550.5,897.65,657.89
2018,11,16,13,0,796.0,111.0,1.3,26.6,536.0,881.81,648.03
2018,11,16,13,15,785.5,108.5,1.25,26.55,514.0,852.4,629.12
2018,11,16,13,30,775.0,106.0,1.2,26.5,492.0,820.37,608.59
2018,11,16,13,45,760.0,103.0,1.2,26.45,464.0,781.58,584.04
2018,11,16,14,0,745.0,100.0,1.2,26.4,436.0,740.87,557.94
2018,11,16,14,15,722.5,96.0,1.15,26.15,401.5,691.58,525.39
2018,11,16,14,30,700.0,92.0,1.1,25.9,367.0,641.49,491.73
2018,11,16,14,45,669.0,87.0,1.1,25.6,328.0,583.95,451.11
2018,11,16,15,0,638.0,82.0,1.1,25.3,289.0,527.02,409.55
2018,11,16,15,15,592.5,76.0,1.1,25.3,247.0,461.37,359.49
2018,11,16,15,30,547.0,70.0,1.1,25.3,205.0,398.49,309.79
2018,11,16,15,45,480.0,61.0,0.85,23.2,162.0,325.19,251.84
2018,11,16,16,0,413.0,52.0,0.6,21.1,119.0,257.92,196.54
2018,11,16,16,15,313.0,40.5,0.6,20.3,81.5,182.5,132.75
2018,11,16,16,30,213.0,29.0,0.6,19.5,44.0,115.65,57.43
2018,11,16,16,45,113.0,15.5,0.65,18.65,23.0,43.83,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
