Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,16,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,6,45,22.5,7.5,0.8,11.2,8.5,0.0,0.0
2018,11,17,7,0,45.0,15.0,0.8,11.2,17.0,26.12,0.0
2018,11,17,7,15,184.5,30.0,0.9,11.75,51.5,112.94,71.05
2018,11,17,7,30,324.0,45.0,1.0,12.3,86.0,196.62,151.18
2018,11,17,7,45,408.5,55.0,1.1,12.9,128.0,265.24,211.84
2018,11,17,8,0,493.0,65.0,1.2,13.5,170.0,342.72,278.2
2018,11,17,8,15,542.0,73.0,1.3,14.05,212.0,406.29,331.91
2018,11,17,8,30,591.0,81.0,1.4,14.6,254.0,473.39,386.66
2018,11,17,8,45,622.5,87.0,1.5,15.2,293.0,530.02,431.41
2018,11,17,9,0,654.0,93.0,1.6,15.8,332.0,587.64,475.53
2018,11,17,9,15,703.0,92.5,1.65,16.65,372.5,651.15,521.9
2018,11,17,9,30,752.0,92.0,1.7,17.5,413.0,715.88,566.44
2018,11,17,9,45,786.0,89.5,1.75,18.35,446.5,762.52,596.85
2018,11,17,10,0,820.0,87.0,1.8,19.2,480.0,813.07,629.54
2018,11,17,10,15,832.0,88.5,1.85,19.85,504.0,848.16,651.36
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,880.66,671.32
2018,11,17,10,45,853.0,90.5,1.95,21.2,545.5,906.41,686.44
2018,11,17,11,0,862.0,91.0,2.0,21.9,563.0,929.03,699.47
2018,11,17,11,15,844.0,97.0,2.05,22.25,565.5,929.89,698.93
2018,11,17,11,30,826.0,103.0,2.1,22.6,568.0,926.79,696.13
2018,11,17,11,45,768.0,116.5,2.1,22.9,549.5,896.98,675.17
2018,11,17,12,0,710.0,130.0,2.1,23.2,531.0,858.28,648.47
2018,11,17,12,15,749.0,119.5,2.1,23.3,538.5,878.76,662.7
2018,11,17,12,30,788.0,109.0,2.1,23.4,546.0,889.69,669.97
2018,11,17,12,45,744.5,118.5,2.1,23.5,523.0,856.7,647.69
2018,11,17,13,0,701.0,128.0,2.1,23.6,500.0,815.81,620.32
2018,11,17,13,15,575.5,151.0,2.1,23.5,448.5,708.53,546.49
2018,11,17,13,30,450.0,174.0,2.1,23.4,397.0,613.25,477.32
2018,11,17,13,45,409.5,171.0,2.1,23.3,365.0,562.5,440.83
2018,11,17,14,0,369.0,168.0,2.1,23.2,333.0,497.41,392.97
2018,11,17,14,15,441.0,141.5,2.05,22.95,324.0,522.94,414.29
2018,11,17,14,30,513.0,115.0,2.0,22.7,315.0,525.94,418.08
2018,11,17,14,45,575.5,96.0,1.95,22.4,298.5,530.05,421.8
2018,11,17,15,0,638.0,77.0,1.9,22.1,282.0,521.13,414.98
2018,11,17,15,15,609.5,70.0,1.9,22.1,243.5,464.6,369.95
2018,11,17,15,30,581.0,63.0,1.9,22.1,205.0,409.29,324.53
2018,11,17,15,45,479.5,57.5,1.5,20.5,158.5,321.4,253.1
2018,11,17,16,0,378.0,52.0,1.1,18.9,112.0,242.73,187.49
2018,11,17,16,15,258.0,39.0,1.1,17.95,74.0,160.02,117.47
2018,11,17,16,30,138.0,26.0,1.1,17.0,36.0,87.42,40.25
2018,11,17,16,45,76.0,14.0,1.05,16.0,19.0,32.77,0.0
2018,11,17,17,0,14.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,6,45,50.5,8.5,0.85,10.65,10.0,0.0,0.0
2018,11,18,7,0,101.0,17.0,0.9,10.7,20.0,43.36,0.0
2018,11,18,7,15,221.0,30.5,1.1,11.2,53.0,125.01,75.48
2018,11,18,7,30,341.0,44.0,1.3,11.7,86.0,201.26,154.6
2018,11,18,7,45,400.5,52.5,1.5,12.2,122.0,258.67,207.34
2018,11,18,8,0,460.0,61.0,1.7,12.7,158.0,321.42,262.84
2018,11,18,8,15,421.5,78.5,1.75,13.35,182.5,341.74,281.99
2018,11,18,8,30,383.0,96.0,1.8,14.0,207.0,360.6,298.34
2018,11,18,8,45,527.5,89.5,1.9,14.6,266.5,470.25,387.7
2018,11,18,9,0,672.0,83.0,2.0,15.2,326.0,587.45,479.55
2018,11,18,9,15,705.5,86.0,2.1,16.15,364.0,644.08,520.49
2018,11,18,9,30,739.0,89.0,2.2,17.1,402.0,701.01,560.12
2018,11,18,9,45,763.5,90.5,2.3,18.0,434.5,744.28,588.97
2018,11,18,10,0,788.0,92.0,2.4,18.9,467.0,790.91,619.82
2018,11,18,10,15,801.0,93.5,2.5,19.65,491.0,826.06,642.36
2018,11,18,10,30,814.0,95.0,2.6,20.4,515.0,858.77,663.05
2018,11,18,10,45,823.0,96.0,2.7,21.2,532.0,884.59,678.69
2018,11,18,11,0,832.0,97.0,2.8,22.0,549.0,907.41,692.25
2018,11,18,11,15,836.0,97.0,2.8,22.4,558.0,921.18,699.95
2018,11,18,11,30,840.0,97.0,2.8,22.8,567.0,931.56,705.51
2018,11,18,11,45,841.0,97.0,2.85,23.25,568.5,935.64,707.21
2018,11,18,12,0,842.0,97.0,2.9,23.7,570.0,936.2,706.73
2018,11,18,12,15,796.5,108.0,2.85,23.8,551.5,902.62,683.39
2018,11,18,12,30,751.0,119.0,2.8,23.9,533.0,872.41,662.66
2018,11,18,12,45,657.5,138.5,2.75,24.05,494.5,799.76,612.24
2018,11,18,13,0,564.0,158.0,2.7,24.2,456.0,718.53,555.27
2018,11,18,13,15,593.5,146.5,2.6,24.1,449.0,725.84,561.45
2018,11,18,13,30,623.0,135.0,2.5,24.0,442.0,722.72,559.61
2018,11,18,13,45,672.0,118.0,2.4,23.9,432.0,725.37,562.05
2018,11,18,14,0,721.0,101.0,2.3,23.8,422.0,722.05,560.24
2018,11,18,14,15,698.5,97.5,2.15,23.55,388.5,674.35,526.56
2018,11,18,14,30,676.0,94.0,2.0,23.3,355.0,625.9,491.94
2018,11,18,14,45,645.0,88.5,1.9,23.0,317.0,568.9,449.59
2018,11,18,15,0,614.0,83.0,1.8,22.7,279.0,512.58,406.6
2018,11,18,15,15,567.5,76.5,1.8,22.7,237.5,447.04,355.09
2018,11,18,15,30,521.0,70.0,1.8,22.7,196.0,384.4,304.21
2018,11,18,15,45,446.0,61.5,1.25,21.0,153.5,309.11,242.56
2018,11,18,16,0,371.0,53.0,0.7,19.3,111.0,240.08,184.35
2018,11,18,16,15,263.0,39.5,0.75,18.45,74.0,162.98,118.8
2018,11,18,16,30,155.0,26.0,0.8,17.6,37.0,92.71,39.33
2018,11,18,16,45,82.5,14.0,0.85,16.75,19.5,34.52,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,6,45,15.5,5.5,1.1,12.15,6.0,0.0,0.0
2018,11,19,7,0,31.0,11.0,1.1,12.3,12.0,18.53,0.0
2018,11,19,7,15,71.0,27.5,1.05,12.8,34.5,63.53,34.08
2018,11,19,7,30,111.0,44.0,1.0,13.3,57.0,104.33,78.38
2018,11,19,7,45,143.5,60.5,0.95,13.8,85.0,143.47,113.52
2018,11,19,8,0,176.0,77.0,0.9,14.3,113.0,186.05,150.64
2018,11,19,8,15,176.5,94.0,1.1,14.75,137.5,214.91,175.86
2018,11,19,8,30,177.0,111.0,1.3,15.2,162.0,243.55,200.15
2018,11,19,8,45,137.0,128.5,1.5,15.6,171.5,234.93,192.94
2018,11,19,9,0,97.0,146.0,1.7,16.0,181.0,233.05,190.59
2018,11,19,9,15,134.5,161.0,1.7,16.35,214.5,281.15,229.97
2018,11,19,9,30,172.0,176.0,1.7,16.7,248.0,332.0,270.61
2018,11,19,9,45,196.0,188.5,1.65,17.05,276.5,371.22,300.96
2018,11,19,10,0,220.0,201.0,1.6,17.4,305.0,411.55,331.65
2018,11,19,10,15,298.5,199.5,1.6,17.7,348.0,498.57,398.75
2018,11,19,10,30,377.0,198.0,1.6,18.0,391.0,573.02,454.65
2018,11,19,10,45,272.5,216.0,1.6,18.35,358.0,507.96,402.07
2018,11,19,11,0,168.0,234.0,1.6,18.7,325.0,420.45,333.02
2018,11,19,11,15,134.0,220.5,1.55,18.85,294.0,373.7,296.63
2018,11,19,11,30,100.0,207.0,1.5,19.0,263.0,326.14,258.99
2018,11,19,11,45,165.5,213.5,1.45,19.15,306.0,396.11,314.72
2018,11,19,12,0,231.0,220.0,1.4,19.3,349.0,484.19,381.71
2018,11,19,12,15,278.0,221.0,1.35,19.4,374.5,528.49,414.67
2018,11,19,12,30,325.0,222.0,1.3,19.5,400.0,571.07,446.2
2018,11,19,12,45,298.5,222.0,1.25,19.55,382.5,542.72,424.31
2018,11,19,13,0,272.0,222.0,1.2,19.6,365.0,514.0,402.69
2018,11,19,13,15,319.5,204.5,1.1,19.6,366.0,528.87,415.05
2018,11,19,13,30,367.0,187.0,1.0,19.6,367.0,540.46,424.44
2018,11,19,13,45,417.5,166.0,0.95,19.55,359.5,563.11,441.96
2018,11,19,14,0,468.0,145.0,0.9,19.5,352.0,564.74,444.19
2018,11,19,14,15,340.0,149.0,0.8,19.25,293.0,439.6,349.41
2018,11,19,14,30,212.0,153.0,0.7,19.0,234.0,339.74,271.62
2018,11,19,14,45,233.5,133.0,0.65,18.75,214.0,321.73,258.96
2018,11,19,15,0,255.0,113.0,0.6,18.5,194.0,301.27,243.2
2018,11,19,15,15,294.5,94.0,0.6,18.5,174.5,302.07,243.29
2018,11,19,15,30,334.0,75.0,0.6,18.5,155.0,285.77,228.86
2018,11,19,15,45,265.0,62.5,0.7,17.85,117.5,219.65,174.26
2018,11,19,16,0,196.0,50.0,0.8,17.2,80.0,160.56,124.42
2018,11,19,16,15,177.0,37.5,0.85,16.95,58.0,128.15,93.55
2018,11,19,16,30,158.0,25.0,0.9,16.7,36.0,92.2,35.58
2018,11,19,16,45,84.5,13.5,0.95,16.4,19.0,34.64,0.0
2018,11,19,17,0,11.0,2.0,1.0,16.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.95,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,45,30.0,5.5,1.25,10.05,6.5,0.0,0.0
2018,11,20,7,0,60.0,11.0,1.2,10.2,13.0,26.44,0.0
2018,11,20,7,15,206.0,24.5,1.3,11.15,46.0,111.36,57.99
2018,11,20,7,30,352.0,38.0,1.4,12.1,79.0,199.3,151.44
2018,11,20,7,45,441.5,46.0,1.5,13.05,120.5,269.14,214.2
2018,11,20,8,0,531.0,54.0,1.6,14.0,162.0,347.85,281.93
2018,11,20,8,15,587.5,60.0,1.65,14.75,205.0,414.48,338.36
2018,11,20,8,30,644.0,66.0,1.7,15.5,248.0,485.37,396.09
2018,11,20,8,45,689.0,69.0,1.75,16.2,290.0,548.92,446.19
2018,11,20,9,0,734.0,72.0,1.8,16.9,332.0,610.93,493.46
2018,11,20,9,15,762.5,74.0,2.05,17.9,369.0,665.03,532.39
2018,11,20,9,30,791.0,76.0,2.3,18.9,406.0,718.81,570.03
2018,11,20,9,45,805.0,79.0,2.55,19.85,436.0,761.49,599.0
2018,11,20,10,0,819.0,82.0,2.8,20.8,466.0,802.24,626.2
2018,11,20,10,15,831.5,83.5,2.9,21.3,490.0,837.66,649.46
2018,11,20,10,30,844.0,85.0,3.0,21.8,514.0,870.55,670.78
2018,11,20,10,45,853.0,85.0,3.1,22.25,531.0,895.65,686.73
2018,11,20,11,0,862.0,85.0,3.2,22.7,548.0,917.66,700.59
2018,11,20,11,15,864.0,86.5,3.2,22.95,557.0,931.8,708.98
2018,11,20,11,30,866.0,88.0,3.2,23.2,566.0,942.45,715.14
2018,11,20,11,45,871.5,86.0,3.25,23.45,568.5,948.4,718.62
2018,11,20,12,0,877.0,84.0,3.3,23.7,571.0,941.13,713.28
2018,11,20,12,15,865.5,87.0,3.35,23.75,563.0,939.86,712.86
2018,11,20,12,30,854.0,90.0,3.4,23.8,555.0,925.49,703.56
2018,11,20,12,45,835.5,93.5,3.4,23.9,539.0,901.95,687.68
2018,11,20,13,0,817.0,97.0,3.4,24.0,523.0,875.4,669.82
2018,11,20,13,15,762.0,103.5,3.35,23.8,488.5,822.84,634.15
2018,11,20,13,30,707.0,110.0,3.3,23.6,454.0,764.76,594.28
2018,11,20,13,45,642.5,114.5,3.25,23.45,413.5,696.07,545.97
2018,11,20,14,0,578.0,119.0,3.2,23.3,373.0,628.26,497.32
2018,11,20,14,15,556.0,113.0,3.1,23.0,342.0,583.0,464.21
2018,11,20,14,30,534.0,107.0,3.0,22.7,311.0,537.39,430.0
2018,11,20,14,45,553.5,94.0,2.85,22.45,286.0,512.46,411.18
2018,11,20,15,0,573.0,81.0,2.7,22.2,261.0,484.1,388.79
2018,11,20,15,15,563.5,72.0,2.7,22.2,227.5,439.74,352.65
2018,11,20,15,30,554.0,63.0,2.7,22.2,194.0,394.89,314.74
2018,11,20,15,45,444.5,57.0,1.95,20.7,148.0,304.06,239.91
2018,11,20,16,0,335.0,51.0,1.2,19.2,102.0,222.58,171.52
2018,11,20,16,15,229.5,37.5,1.1,18.55,67.0,148.45,107.54
2018,11,20,16,30,124.0,24.0,1.0,17.9,32.0,79.78,26.57
2018,11,20,16,45,69.5,13.5,0.95,17.25,17.0,30.71,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.6,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,21,6,45,1.5,1.0,2.7,14.8,1.0,0.0,0.0
2018,11,21,7,0,3.0,2.0,2.8,14.9,2.0,2.64,0.0
2018,11,21,7,15,1.5,4.5,3.0,15.25,4.5,4.52,0.0
2018,11,21,7,30,0.0,7.0,3.2,15.6,7.0,6.14,0.0
2018,11,21,7,45,0.0,9.5,3.4,15.9,9.5,8.34,1.32
2018,11,21,8,0,0.0,12.0,3.6,16.2,12.0,10.54,3.27
2018,11,21,8,15,0.0,12.5,3.8,16.45,12.5,10.98,3.7
2018,11,21,8,30,0.0,13.0,4.0,16.7,13.0,11.42,4.09
2018,11,21,8,45,0.0,18.0,4.15,16.95,18.0,15.83,7.84
2018,11,21,9,0,0.0,23.0,4.3,17.2,23.0,20.24,11.57
2018,11,21,9,15,0.5,39.0,4.45,17.5,39.0,34.75,23.83
2018,11,21,9,30,1.0,55.0,4.6,17.8,55.0,49.33,36.03
2018,11,21,9,45,1.5,82.5,4.8,18.05,83.0,74.41,56.91
2018,11,21,10,0,2.0,110.0,5.0,18.3,111.0,101.62,79.34
2018,11,21,10,15,11.0,141.5,5.15,18.55,147.0,141.14,112.02
2018,11,21,10,30,20.0,173.0,5.3,18.8,183.0,182.11,145.52
2018,11,21,10,45,28.5,191.0,5.45,19.0,206.0,223.6,179.13
2018,11,21,11,0,37.0,209.0,5.6,19.2,229.0,252.77,202.57
2018,11,21,11,15,41.5,204.0,5.65,19.25,226.5,250.83,201.05
2018,11,21,11,30,46.0,199.0,5.7,19.3,224.0,249.1,199.79
2018,11,21,11,45,38.0,198.0,5.75,19.3,219.0,240.43,192.48
2018,11,21,12,0,30.0,197.0,5.8,19.3,214.0,231.73,185.17
2018,11,21,12,15,18.0,174.0,5.8,19.2,184.0,180.76,143.69
2018,11,21,12,30,6.0,151.0,5.8,19.1,154.0,145.67,114.8
2018,11,21,12,45,12.0,153.0,5.8,19.0,159.0,153.39,121.54
2018,11,21,13,0,18.0,155.0,5.8,18.9,164.0,161.03,128.19
2018,11,21,13,15,16.5,138.0,5.75,18.8,146.0,142.14,112.86
2018,11,21,13,30,15.0,121.0,5.7,18.7,128.0,123.52,97.7
2018,11,21,13,45,24.0,93.0,5.6,18.55,103.5,109.14,86.41
2018,11,21,14,0,33.0,65.0,5.5,18.4,79.0,86.89,68.46
2018,11,21,14,15,186.0,75.0,5.3,18.3,146.5,246.36,204.97
2018,11,21,14,30,339.0,85.0,5.1,18.2,214.0,362.78,302.32
2018,11,21,14,45,248.0,84.5,4.9,18.05,173.5,286.19,237.64
2018,11,21,15,0,157.0,84.0,4.7,17.9,133.0,202.9,167.24
2018,11,21,15,15,140.0,83.5,4.7,17.9,122.5,186.07,152.34
2018,11,21,15,30,123.0,83.0,4.7,17.9,112.0,161.72,130.85
2018,11,21,15,45,67.5,63.5,3.9,17.45,79.0,106.13,83.23
2018,11,21,16,0,12.0,44.0,3.1,17.0,46.0,49.52,35.32
2018,11,21,16,15,14.0,30.0,2.75,16.7,31.5,35.24,22.23
2018,11,21,16,30,16.0,16.0,2.4,16.4,17.0,19.89,1.69
2018,11,21,16,45,16.0,9.5,2.1,16.05,9.5,12.9,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.7,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.6,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.9,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,12.0,16.0,45.21,0.0
2018,11,22,7,15,272.5,23.0,1.1,12.7,48.0,129.43,51.7
2018,11,22,7,30,422.0,33.0,1.2,13.4,80.0,220.36,164.25
2018,11,22,7,45,512.0,39.5,1.35,14.1,122.0,291.71,229.75
2018,11,22,8,0,602.0,46.0,1.5,14.8,164.0,368.38,296.38
2018,11,22,8,15,655.5,49.5,1.55,15.15,206.5,434.0,352.66
2018,11,22,8,30,709.0,53.0,1.6,15.5,249.0,503.13,409.68
2018,11,22,8,45,701.5,61.0,1.65,15.85,279.5,541.71,440.9
2018,11,22,9,0,694.0,69.0,1.7,16.2,310.0,577.63,468.93
2018,11,22,9,15,580.0,95.5,1.75,16.55,311.5,559.8,453.63
2018,11,22,9,30,466.0,122.0,1.8,16.9,313.0,520.1,421.51
2018,11,22,9,45,464.0,132.5,1.85,17.3,334.5,547.8,442.06
2018,11,22,10,0,462.0,143.0,1.9,17.7,356.0,573.75,460.42
2018,11,22,10,15,596.0,120.0,2.0,18.05,409.5,682.46,541.67
2018,11,22,10,30,730.0,97.0,2.1,18.4,463.0,786.88,615.31
2018,11,22,10,45,810.0,84.5,2.2,18.7,503.5,853.76,660.87
2018,11,22,11,0,890.0,72.0,2.3,19.0,544.0,914.97,702.17
2018,11,22,11,15,868.0,78.0,2.4,19.2,545.0,912.87,700.02
2018,11,22,11,30,846.0,84.0,2.5,19.4,546.0,916.31,702.46
2018,11,22,11,45,669.5,117.5,2.6,19.6,484.0,800.88,621.86
2018,11,22,12,0,493.0,151.0,2.7,19.8,422.0,665.98,525.49
2018,11,22,12,15,622.0,127.5,2.75,19.85,465.5,765.59,599.25
2018,11,22,12,30,751.0,104.0,2.8,19.9,509.0,845.16,655.6
2018,11,22,12,45,817.0,87.5,2.9,19.95,518.0,876.0,677.64
2018,11,22,13,0,883.0,71.0,3.0,20.0,527.0,891.85,689.69
2018,11,22,13,15,874.5,69.5,3.05,19.9,506.0,864.75,671.88
2018,11,22,13,30,866.0,68.0,3.1,19.8,485.0,834.71,652.25
2018,11,22,13,45,852.5,67.0,3.15,19.7,457.5,798.46,627.98
2018,11,22,14,0,839.0,66.0,3.2,19.6,430.0,767.17,607.07
2018,11,22,14,15,818.5,63.5,3.25,19.35,396.0,718.94,573.65
2018,11,22,14,30,798.0,61.0,3.3,19.1,362.0,669.49,538.68
2018,11,22,14,45,736.5,62.0,3.3,18.8,317.0,595.54,483.93
2018,11,22,15,0,675.0,63.0,3.3,18.5,272.0,527.5,430.21
2018,11,22,15,15,666.5,56.0,3.3,18.5,237.0,478.41,389.78
2018,11,22,15,30,658.0,49.0,3.3,18.5,202.0,431.73,349.35
2018,11,22,15,45,590.5,44.0,2.8,17.4,159.5,357.69,286.12
2018,11,22,16,0,523.0,39.0,2.3,16.3,117.0,293.4,228.88
2018,11,22,16,15,410.0,31.5,2.05,15.5,79.5,212.05,154.9
2018,11,22,16,30,297.0,24.0,1.8,14.7,42.0,135.18,35.68
2018,11,22,16,45,158.5,13.5,1.5,13.9,22.0,54.55,0.0
2018,11,22,17,0,20.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.9,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,1.0,14.3,5.0,8.6,0.0
2018,11,23,7,15,7.5,14.0,1.0,14.65,14.0,15.01,0.0
2018,11,23,7,30,0.0,23.0,1.0,15.0,23.0,20.26,10.61
2018,11,23,7,45,0.0,37.5,1.05,15.35,37.5,33.56,22.4
2018,11,23,8,0,0.0,52.0,1.1,15.7,52.0,47.57,34.57
2018,11,23,8,15,0.0,62.0,1.3,15.95,62.0,56.64,42.46
2018,11,23,8,30,0.0,72.0,1.5,16.2,72.0,65.81,50.3
2018,11,23,8,45,0.0,70.5,1.75,16.5,70.5,63.21,48.08
2018,11,23,9,0,0.0,69.0,2.0,16.8,69.0,61.11,46.23
2018,11,23,9,15,4.5,95.5,2.15,17.1,97.5,90.39,70.79
2018,11,23,9,30,9.0,122.0,2.3,17.4,126.0,120.77,95.93
2018,11,23,9,45,25.5,151.5,2.5,17.75,163.0,176.18,141.62
2018,11,23,10,0,42.0,181.0,2.7,18.1,200.0,224.81,181.03
2018,11,23,10,15,39.0,186.5,2.9,18.3,205.0,228.58,183.54
2018,11,23,10,30,36.0,192.0,3.1,18.5,210.0,232.33,186.14
2018,11,23,10,45,29.5,194.0,3.25,18.7,209.0,228.66,182.66
2018,11,23,11,0,23.0,196.0,3.4,18.9,208.0,209.71,167.0
2018,11,23,11,15,17.0,179.0,3.5,18.9,188.0,185.52,147.29
2018,11,23,11,30,11.0,162.0,3.6,18.9,168.0,161.83,127.93
2018,11,23,11,45,7.0,145.5,3.7,18.85,149.5,140.99,110.9
2018,11,23,12,0,3.0,129.0,3.8,18.8,131.0,120.56,94.14
2018,11,23,12,15,2.5,132.5,3.8,18.8,134.0,123.64,96.67
2018,11,23,12,30,2.0,136.0,3.8,18.8,137.0,126.81,99.27
2018,11,23,12,45,1.0,118.5,3.8,18.75,119.0,108.47,84.32
2018,11,23,13,0,0.0,101.0,3.8,18.7,101.0,90.51,69.62
2018,11,23,13,15,29.5,129.5,3.75,18.65,143.5,154.11,123.19
2018,11,23,13,30,59.0,158.0,3.7,18.6,186.0,211.58,171.0
2018,11,23,13,45,85.5,169.0,3.65,18.55,207.0,246.09,199.8
2018,11,23,14,0,112.0,180.0,3.6,18.5,228.0,294.06,239.05
2018,11,23,14,15,152.0,163.5,3.5,18.35,223.5,301.45,246.34
2018,11,23,14,30,192.0,147.0,3.4,18.2,219.0,305.65,250.9
2018,11,23,14,45,273.0,112.5,3.3,18.1,203.0,323.82,267.17
2018,11,23,15,0,354.0,78.0,3.2,18.0,187.0,334.87,276.71
2018,11,23,15,15,370.5,71.0,3.2,18.0,170.0,319.41,262.76
2018,11,23,15,30,387.0,64.0,3.2,18.0,153.0,301.62,245.92
2018,11,23,15,45,339.5,53.5,2.4,17.35,119.5,245.74,197.11
2018,11,23,16,0,292.0,43.0,1.6,16.7,86.0,194.47,151.35
2018,11,23,16,15,179.0,30.0,1.45,16.3,53.5,119.96,86.19
2018,11,23,16,30,66.0,17.0,1.3,15.9,21.0,45.08,6.1
2018,11,23,16,45,33.0,8.5,1.1,15.45,10.5,16.56,0.0
2018,11,23,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,24,6,45,48.0,5.0,1.0,14.3,6.0,0.0,0.0
2018,11,24,7,0,96.0,10.0,1.0,14.4,12.0,34.91,0.0
2018,11,24,7,15,246.0,21.0,1.2,14.95,42.5,116.48,23.87
2018,11,24,7,30,396.0,32.0,1.4,15.5,73.0,208.15,151.67
2018,11,24,7,45,483.5,38.0,1.6,16.0,112.5,276.04,215.47
2018,11,24,8,0,571.0,44.0,1.8,16.5,152.0,352.57,282.15
2018,11,24,8,15,378.0,43.5,2.05,16.85,122.5,276.83,226.13
2018,11,24,8,30,185.0,43.0,2.3,17.2,93.0,172.9,142.07
2018,11,24,8,45,94.5,57.5,2.5,17.5,83.0,130.57,106.29
2018,11,24,9,0,4.0,72.0,2.7,17.8,73.0,66.85,50.92
2018,11,24,9,15,17.0,98.0,2.8,18.15,104.5,102.09,80.66
2018,11,24,9,30,30.0,124.0,2.9,18.5,136.0,147.9,118.63
2018,11,24,9,45,30.0,135.0,3.05,18.85,148.0,160.5,128.56
2018,11,24,10,0,30.0,146.0,3.2,19.2,160.0,173.15,138.49
2018,11,24,10,15,30.5,145.0,3.25,19.5,159.5,172.36,137.54
2018,11,24,10,30,31.0,144.0,3.3,19.8,159.0,171.76,136.78
2018,11,24,10,45,30.0,146.0,3.4,20.1,161.0,173.28,137.7
2018,11,24,11,0,29.0,148.0,3.5,20.4,163.0,174.77,138.6
2018,11,24,11,15,27.0,168.0,3.55,20.55,182.0,195.74,155.12
2018,11,24,11,30,25.0,188.0,3.6,20.7,201.0,217.15,171.86
2018,11,24,11,45,34.0,201.0,3.6,20.85,219.0,240.97,190.92
2018,11,24,12,0,43.0,214.0,3.6,21.0,237.0,265.1,210.11
2018,11,24,12,15,241.5,194.0,3.6,20.95,323.0,461.04,369.3
2018,11,24,12,30,440.0,174.0,3.6,20.9,409.0,637.62,506.64
2018,11,24,12,45,488.0,162.0,3.65,20.85,416.5,661.3,524.9
2018,11,24,13,0,536.0,150.0,3.7,20.8,424.0,681.51,541.32
2018,11,24,13,15,636.0,122.0,3.65,20.65,434.0,732.83,579.9
2018,11,24,13,30,736.0,94.0,3.6,20.5,444.0,767.92,606.18
2018,11,24,13,45,766.0,83.5,3.6,20.4,429.5,754.62,597.35
2018,11,24,14,0,796.0,73.0,3.6,20.3,415.0,741.27,588.81
2018,11,24,14,15,776.5,70.0,3.55,20.1,382.0,694.79,555.63
2018,11,24,14,30,757.0,67.0,3.5,19.9,349.0,647.12,521.18
2018,11,24,14,45,729.0,64.0,3.45,19.7,312.0,592.77,480.66
2018,11,24,15,0,701.0,61.0,3.4,19.5,275.0,538.52,437.63
2018,11,24,15,15,657.0,56.5,3.4,19.5,234.0,473.58,384.56
2018,11,24,15,30,613.0,52.0,3.4,19.5,193.0,414.68,334.51
2018,11,24,15,45,477.5,49.0,2.85,18.6,144.5,312.38,249.08
2018,11,24,16,0,342.0,46.0,2.3,17.7,96.0,222.44,172.74
2018,11,24,16,15,175.5,31.5,2.0,16.95,57.0,121.21,86.68
2018,11,24,16,30,9.0,17.0,1.7,16.2,18.0,19.15,0.0
2018,11,24,16,45,4.5,8.5,1.45,15.45,9.0,8.94,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.85,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.9,11.0,29.98,0.0
2018,11,25,7,15,216.0,22.0,1.2,11.35,40.5,106.37,7.99
2018,11,25,7,30,354.0,34.0,1.2,11.8,70.0,193.33,141.43
2018,11,25,7,45,443.5,42.5,1.15,12.2,110.0,262.82,207.25
2018,11,25,8,0,533.0,51.0,1.1,12.6,150.0,341.28,275.44
2018,11,25,8,15,591.0,55.5,1.1,13.15,191.5,406.48,331.18
2018,11,25,8,30,649.0,60.0,1.1,13.7,233.0,475.95,388.18
2018,11,25,8,45,688.5,63.0,1.05,14.25,272.5,532.1,432.5
2018,11,25,9,0,728.0,66.0,1.0,14.8,312.0,593.65,478.92
2018,11,25,9,15,757.5,68.0,1.0,15.45,348.5,647.84,517.0
2018,11,25,9,30,787.0,70.0,1.0,16.1,385.0,701.86,553.49
2018,11,25,9,45,810.5,70.0,0.95,16.8,416.0,748.07,582.68
2018,11,25,10,0,834.0,70.0,0.9,17.5,447.0,792.9,610.13
2018,11,25,10,15,846.5,71.5,0.85,18.0,471.5,828.63,631.13
2018,11,25,10,30,859.0,73.0,0.8,18.5,496.0,853.41,644.47
2018,11,25,10,45,867.0,73.5,0.7,19.05,513.0,878.26,656.75
2018,11,25,11,0,875.0,74.0,0.6,19.6,530.0,900.05,666.74
2018,11,25,11,15,878.5,74.5,0.65,19.95,539.5,914.48,675.43
2018,11,25,11,30,882.0,75.0,0.7,20.3,549.0,925.49,682.14
2018,11,25,11,45,882.5,75.0,0.8,20.7,550.5,929.56,685.39
2018,11,25,12,0,883.0,75.0,0.9,21.1,552.0,930.07,686.53
2018,11,25,12,15,882.0,74.5,1.05,21.35,546.5,924.98,685.4
2018,11,25,12,30,881.0,74.0,1.2,21.6,541.0,916.36,681.95
2018,11,25,12,45,876.5,73.0,1.35,21.8,528.0,900.42,673.71
2018,11,25,13,0,872.0,72.0,1.5,22.0,515.0,881.17,663.16
2018,11,25,13,15,862.5,71.0,1.65,22.0,494.5,854.35,647.78
2018,11,25,13,30,853.0,70.0,1.8,22.0,474.0,824.69,630.18
2018,11,25,13,45,839.0,68.0,1.9,21.95,446.5,795.05,611.87
2018,11,25,14,0,825.0,66.0,2.0,21.9,419.0,755.13,585.96
2018,11,25,14,15,804.5,64.0,2.0,21.7,386.0,708.33,554.23
2018,11,25,14,30,784.0,62.0,2.0,21.5,353.0,660.32,521.0
2018,11,25,14,45,754.5,59.5,2.05,21.3,315.0,604.66,481.53
2018,11,25,15,0,725.0,57.0,2.1,21.1,277.0,549.18,439.15
2018,11,25,15,15,682.0,53.0,2.1,21.1,236.0,484.49,387.52
2018,11,25,15,30,639.0,49.0,2.1,21.1,195.0,422.03,335.82
2018,11,25,15,45,572.0,44.0,1.6,19.7,153.5,353.03,277.7
2018,11,25,16,0,505.0,39.0,1.1,18.3,112.0,286.6,219.8
2018,11,25,16,15,382.5,30.5,1.1,17.55,74.5,201.56,143.77
2018,11,25,16,30,260.0,22.0,1.1,16.8,37.0,121.2,12.04
2018,11,25,16,45,130.0,11.0,1.1,16.1,18.5,44.99,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,6,45,47.0,5.0,0.8,10.65,5.5,0.0,0.0
2018,11,26,7,0,94.0,10.0,0.8,10.7,11.0,34.14,0.0
2018,11,26,7,15,192.0,21.0,0.95,11.45,35.5,96.64,0.0
2018,11,26,7,30,290.0,32.0,1.1,12.2,60.0,166.74,120.23
2018,11,26,7,45,411.0,39.0,1.2,13.0,102.0,244.29,191.91
2018,11,26,8,0,532.0,46.0,1.3,13.8,144.0,334.24,269.0
2018,11,26,8,15,601.5,49.5,1.45,14.5,186.5,403.84,328.62
2018,11,26,8,30,671.0,53.0,1.6,15.2,229.0,475.96,388.53
2018,11,26,8,45,712.5,55.5,1.7,15.9,269.5,537.33,437.79
2018,11,26,9,0,754.0,58.0,1.8,16.6,310.0,600.33,486.59
2018,11,26,9,15,750.0,65.5,1.85,17.45,339.5,638.12,512.63
2018,11,26,9,30,746.0,73.0,1.9,18.3,369.0,673.18,536.16
2018,11,26,9,45,716.5,86.0,1.9,19.2,388.0,696.17,549.95
2018,11,26,10,0,687.0,99.0,1.9,20.1,407.0,711.12,557.79
2018,11,26,10,15,690.0,104.5,1.85,20.6,428.0,740.05,576.08
2018,11,26,10,30,693.0,110.0,1.8,21.1,449.0,766.52,592.23
2018,11,26,10,45,652.5,125.5,1.75,21.6,453.5,763.48,587.6
2018,11,26,11,0,612.0,141.0,1.7,22.1,458.0,755.72,580.1
2018,11,26,11,15,574.0,155.5,1.7,22.35,457.0,737.82,566.67
2018,11,26,11,30,536.0,170.0,1.7,22.6,456.0,724.99,556.77
2018,11,26,11,45,587.0,154.5,1.7,22.85,469.0,763.8,583.62
2018,11,26,12,0,638.0,139.0,1.7,23.1,482.0,794.13,603.64
2018,11,26,12,15,597.5,149.5,1.6,23.2,468.0,765.63,582.61
2018,11,26,12,30,557.0,160.0,1.5,23.3,454.0,728.03,555.9
2018,11,26,12,45,525.0,164.0,1.45,23.35,435.5,696.78,533.83
2018,11,26,13,0,493.0,168.0,1.4,23.4,417.0,664.16,510.31
2018,11,26,13,15,422.5,175.5,1.25,23.35,383.0,600.97,463.55
2018,11,26,13,30,352.0,183.0,1.1,23.3,349.0,522.92,406.04
2018,11,26,13,45,433.0,155.0,1.0,23.25,347.5,562.56,436.9
2018,11,26,14,0,514.0,127.0,0.9,23.2,346.0,579.25,449.97
2018,11,26,14,15,593.5,102.5,0.85,23.0,336.0,598.99,465.32
2018,11,26,14,30,673.0,78.0,0.8,22.8,326.0,603.64,469.21
2018,11,26,14,45,507.5,89.5,0.75,22.6,265.0,476.23,374.03
2018,11,26,15,0,342.0,101.0,0.7,22.4,204.0,356.27,282.05
2018,11,26,15,15,210.5,87.0,0.7,22.4,147.5,233.4,185.43
2018,11,26,15,30,79.0,73.0,0.7,22.4,91.0,126.26,98.29
2018,11,26,15,45,66.0,58.0,0.65,21.0,71.0,99.39,76.13
2018,11,26,16,0,53.0,43.0,0.6,19.6,51.0,73.71,54.23
2018,11,26,16,15,41.5,29.0,0.65,18.95,34.0,51.11,33.44
2018,11,26,16,30,30.0,15.0,0.7,18.3,17.0,26.79,0.0
2018,11,26,16,45,15.0,7.5,0.75,17.65,8.5,10.87,0.0
2018,11,26,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
