Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,7,15,106.5,10.0,1.5,11.45,15.0,39.48,0.0
2018,12,17,7,30,213.0,20.0,1.7,11.7,30.0,104.81,0.0
2018,12,17,7,45,340.5,29.0,1.9,12.0,64.5,189.88,131.36
2018,12,17,8,0,468.0,38.0,2.1,12.3,99.0,275.96,217.2
2018,12,17,8,15,545.0,43.5,2.1,12.45,139.5,345.9,280.6
2018,12,17,8,30,622.0,49.0,2.1,12.6,180.0,418.18,343.88
2018,12,17,8,45,676.5,52.0,2.15,12.8,221.0,484.84,400.81
2018,12,17,9,0,731.0,55.0,2.2,13.0,262.0,554.41,458.14
2018,12,17,9,15,757.0,59.0,2.2,13.3,298.5,608.33,500.8
2018,12,17,9,30,783.0,63.0,2.2,13.6,335.0,662.07,540.55
2018,12,17,9,45,798.5,66.5,2.2,13.95,366.0,706.72,572.35
2018,12,17,10,0,814.0,70.0,2.2,14.3,397.0,749.77,602.34
2018,12,17,10,15,830.5,71.5,2.2,14.65,423.0,789.25,629.19
2018,12,17,10,30,847.0,73.0,2.2,15.0,449.0,826.63,654.13
2018,12,17,10,45,859.0,73.0,2.2,15.35,468.5,855.81,672.94
2018,12,17,11,0,871.0,73.0,2.2,15.7,488.0,873.5,683.6
2018,12,17,11,15,872.0,74.5,2.15,15.85,498.5,888.72,692.7
2018,12,17,11,30,873.0,76.0,2.1,16.0,509.0,909.69,705.86
2018,12,17,11,45,879.5,75.0,2.1,16.15,514.5,910.84,705.77
2018,12,17,12,0,886.0,74.0,2.1,16.3,520.0,917.67,710.0
2018,12,17,12,15,881.5,74.5,2.1,16.25,515.5,912.9,706.81
2018,12,17,12,30,877.0,75.0,2.1,16.2,511.0,904.68,701.5
2018,12,17,12,45,870.0,75.0,2.1,16.2,500.0,899.16,698.12
2018,12,17,13,0,863.0,75.0,2.1,16.2,489.0,881.22,686.17
2018,12,17,13,15,789.5,86.0,2.15,16.2,454.0,816.0,641.35
2018,12,17,13,30,716.0,97.0,2.2,16.2,419.0,755.24,599.29
2018,12,17,13,45,606.0,110.5,2.2,16.2,372.5,662.43,532.19
2018,12,17,14,0,496.0,124.0,2.2,16.2,326.0,565.92,459.67
2018,12,17,14,15,454.5,119.5,2.15,16.15,293.5,512.55,418.79
2018,12,17,14,30,413.0,115.0,2.1,16.1,261.0,460.45,377.82
2018,12,17,14,45,274.5,111.0,2.05,16.0,204.0,329.42,272.06
2018,12,17,15,0,136.0,107.0,2.0,15.9,147.0,212.67,174.92
2018,12,17,15,15,68.0,89.0,2.0,15.9,109.0,134.74,109.12
2018,12,17,15,30,0.0,71.0,2.0,15.9,71.0,67.96,51.8
2018,12,17,15,45,0.0,55.5,1.5,14.75,55.5,52.63,38.78
2018,12,17,16,0,0.0,40.0,1.0,13.6,40.0,37.18,25.41
2018,12,17,16,15,4.0,27.5,1.0,13.15,27.5,26.77,15.43
2018,12,17,16,30,8.0,15.0,1.0,12.7,15.0,16.7,0.0
2018,12,17,16,45,4.0,7.5,1.05,12.25,7.5,8.02,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,18,7,15,12.0,7.5,0.25,9.25,8.0,10.23,0.0
2018,12,18,7,30,24.0,15.0,0.3,9.6,16.0,25.7,0.0
2018,12,18,7,45,67.0,31.0,0.35,9.95,38.5,67.81,44.26
2018,12,18,8,0,110.0,47.0,0.4,10.3,61.0,116.42,90.71
2018,12,18,8,15,222.0,58.0,0.45,10.8,100.0,199.28,161.7
2018,12,18,8,30,334.0,69.0,0.5,11.3,139.0,284.5,233.74
2018,12,18,8,45,546.5,59.5,0.5,11.8,201.5,419.58,343.98
2018,12,18,9,0,759.0,50.0,0.5,12.3,264.0,564.97,457.12
2018,12,18,9,15,787.5,52.5,0.75,13.15,300.5,619.77,499.04
2018,12,18,9,30,816.0,55.0,1.0,14.0,337.0,674.51,539.54
2018,12,18,9,45,835.5,57.0,1.25,14.8,369.0,714.59,568.53
2018,12,18,10,0,855.0,59.0,1.5,15.6,401.0,759.58,600.63
2018,12,18,10,15,869.0,60.0,1.6,16.1,427.0,797.08,625.97
2018,12,18,10,30,883.0,61.0,1.7,16.6,453.0,832.31,649.48
2018,12,18,10,45,892.0,62.0,1.85,17.05,472.0,860.69,668.69
2018,12,18,11,0,901.0,63.0,2.0,17.5,491.0,886.12,685.83
2018,12,18,11,15,906.5,63.0,2.05,17.7,503.0,903.94,697.35
2018,12,18,11,30,912.0,63.0,2.1,17.9,515.0,918.4,706.71
2018,12,18,11,45,914.0,63.5,2.2,18.1,519.5,926.87,712.62
2018,12,18,12,0,916.0,64.0,2.3,18.3,524.0,931.75,716.25
2018,12,18,12,15,914.0,63.5,2.4,18.35,520.5,928.02,714.53
2018,12,18,12,30,912.0,63.0,2.5,18.4,517.0,920.7,710.51
2018,12,18,12,45,906.0,63.0,2.6,18.5,506.0,906.9,701.98
2018,12,18,13,0,900.0,63.0,2.7,18.6,495.0,889.73,691.17
2018,12,18,13,15,890.5,62.5,2.7,18.5,476.5,865.58,675.22
2018,12,18,13,30,881.0,62.0,2.7,18.4,458.0,838.46,657.19
2018,12,18,13,45,868.0,60.5,2.75,18.3,433.0,804.33,634.35
2018,12,18,14,0,855.0,59.0,2.8,18.2,408.0,767.81,609.54
2018,12,18,14,15,835.5,57.5,2.7,18.0,377.0,724.18,578.49
2018,12,18,14,30,816.0,56.0,2.6,17.8,346.0,685.56,550.74
2018,12,18,14,45,787.5,54.0,2.55,17.55,310.0,631.9,511.38
2018,12,18,15,0,759.0,52.0,2.5,17.3,274.0,578.07,470.06
2018,12,18,15,15,704.5,49.5,2.5,17.3,232.5,507.98,413.36
2018,12,18,15,30,650.0,47.0,2.5,17.3,191.0,440.72,357.09
2018,12,18,15,45,597.0,41.5,1.85,15.8,152.0,374.25,300.08
2018,12,18,16,0,544.0,36.0,1.2,14.3,113.0,311.53,243.81
2018,12,18,16,15,420.0,29.0,1.2,13.75,76.0,228.04,166.21
2018,12,18,16,30,296.0,22.0,1.2,13.2,39.0,143.26,16.91
2018,12,18,16,45,148.0,11.0,1.2,12.65,19.5,54.42,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,7,15,115.0,9.0,0.55,10.9,14.0,40.61,0.0
2018,12,19,7,30,230.0,18.0,0.6,11.2,28.0,93.27,0.0
2018,12,19,7,45,371.0,26.5,0.65,11.5,64.0,197.25,132.05
2018,12,19,8,0,512.0,35.0,0.7,11.8,100.0,285.11,221.7
2018,12,19,8,15,475.0,47.0,0.8,12.1,125.0,313.29,251.77
2018,12,19,8,30,438.0,59.0,0.9,12.4,150.0,331.67,271.25
2018,12,19,8,45,501.0,66.5,1.0,12.75,191.0,399.83,328.92
2018,12,19,9,0,564.0,74.0,1.1,13.1,232.0,472.48,388.11
2018,12,19,9,15,566.0,82.0,1.3,13.65,259.0,508.22,416.98
2018,12,19,9,30,568.0,90.0,1.5,14.2,286.0,542.43,444.01
2018,12,19,9,45,625.0,90.5,1.7,14.7,324.5,607.67,494.36
2018,12,19,10,0,682.0,91.0,1.9,15.2,363.0,674.48,543.59
2018,12,19,10,15,746.5,83.5,2.05,15.7,399.0,733.6,585.87
2018,12,19,10,30,811.0,76.0,2.2,16.2,435.0,798.54,631.68
2018,12,19,10,45,844.0,72.5,2.3,16.7,460.0,840.79,660.13
2018,12,19,11,0,877.0,69.0,2.4,17.2,485.0,872.33,680.95
2018,12,19,11,15,849.0,76.5,2.5,17.45,487.5,878.62,684.73
2018,12,19,11,30,821.0,84.0,2.6,17.7,490.0,872.01,679.76
2018,12,19,11,45,855.5,77.5,2.65,18.0,504.0,900.82,699.43
2018,12,19,12,0,890.0,71.0,2.7,18.3,518.0,917.07,710.01
2018,12,19,12,15,886.0,71.5,2.65,18.35,514.0,912.99,706.51
2018,12,19,12,30,882.0,72.0,2.6,18.4,510.0,905.44,700.94
2018,12,19,12,45,866.0,73.5,2.6,18.45,496.5,884.98,686.94
2018,12,19,13,0,850.0,75.0,2.6,18.5,483.0,870.27,677.16
2018,12,19,13,15,798.0,81.0,2.45,18.4,453.0,818.02,640.0
2018,12,19,13,30,746.0,87.0,2.3,18.3,423.0,764.16,601.7
2018,12,19,13,45,736.5,84.0,2.15,18.25,400.5,733.95,580.13
2018,12,19,14,0,727.0,81.0,2.0,18.2,378.0,705.95,559.85
2018,12,19,14,15,694.5,80.5,1.8,17.95,347.0,657.06,524.06
2018,12,19,14,30,662.0,80.0,1.6,17.7,316.0,607.84,487.68
2018,12,19,14,45,677.5,70.0,1.4,17.45,289.5,580.25,466.65
2018,12,19,15,0,693.0,60.0,1.2,17.2,263.0,545.64,438.88
2018,12,19,15,15,591.5,59.5,1.2,17.2,215.5,456.02,367.9
2018,12,19,15,30,490.0,59.0,1.2,17.2,168.0,369.79,297.94
2018,12,19,15,45,501.5,48.5,0.9,16.1,139.5,338.41,269.64
2018,12,19,16,0,513.0,38.0,0.6,15.0,111.0,304.99,236.95
2018,12,19,16,15,406.0,30.0,0.6,14.55,75.5,224.13,162.73
2018,12,19,16,30,299.0,22.0,0.6,14.1,40.0,145.29,24.55
2018,12,19,16,45,149.5,11.0,0.65,13.65,20.0,55.12,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,20,7,15,23.5,7.0,0.5,11.85,8.0,12.95,0.0
2018,12,20,7,30,47.0,14.0,0.5,12.1,16.0,28.36,0.0
2018,12,20,7,45,99.0,29.5,0.45,12.35,40.0,84.54,53.91
2018,12,20,8,0,151.0,45.0,0.4,12.6,64.0,131.53,101.54
2018,12,20,8,15,209.0,58.0,0.5,13.0,95.0,182.08,146.22
2018,12,20,8,30,267.0,71.0,0.6,13.4,126.0,249.63,203.74
2018,12,20,8,45,313.5,82.5,0.7,13.8,160.0,303.66,249.36
2018,12,20,9,0,360.0,94.0,0.8,14.2,194.0,361.37,296.91
2018,12,20,9,15,379.0,104.0,0.85,14.55,222.5,401.83,329.33
2018,12,20,9,30,398.0,114.0,0.9,14.9,251.0,442.83,361.4
2018,12,20,9,45,422.0,122.5,0.9,15.25,279.5,486.03,394.17
2018,12,20,10,0,446.0,131.0,0.9,15.6,308.0,529.54,426.33
2018,12,20,10,15,374.5,153.5,0.9,16.0,309.0,511.91,410.17
2018,12,20,10,30,303.0,176.0,0.9,16.4,310.0,473.29,378.9
2018,12,20,10,45,305.0,184.0,0.95,16.8,324.0,491.44,392.31
2018,12,20,11,0,307.0,192.0,1.0,17.2,338.0,508.63,404.36
2018,12,20,11,15,340.0,190.0,1.05,17.4,355.0,539.93,428.07
2018,12,20,11,30,373.0,188.0,1.1,17.6,372.0,570.84,451.17
2018,12,20,11,45,438.5,175.5,1.2,17.8,394.0,636.49,500.21
2018,12,20,12,0,504.0,163.0,1.3,18.0,416.0,682.88,534.88
2018,12,20,12,15,487.5,166.0,1.3,18.1,409.5,670.82,525.19
2018,12,20,12,30,471.0,169.0,1.3,18.2,403.0,656.79,514.74
2018,12,20,12,45,344.5,187.0,1.25,18.25,356.5,541.95,428.3
2018,12,20,13,0,218.0,205.0,1.2,18.3,310.0,431.02,342.94
2018,12,20,13,15,205.0,198.5,1.15,18.25,294.0,408.54,326.48
2018,12,20,13,30,192.0,192.0,1.1,18.2,278.0,386.0,309.2
2018,12,20,13,45,136.0,179.5,1.05,18.1,239.0,320.26,257.27
2018,12,20,14,0,80.0,167.0,1.0,18.0,200.0,242.91,195.47
2018,12,20,14,15,65.0,148.0,0.85,17.65,173.5,206.93,166.9
2018,12,20,14,30,50.0,129.0,0.7,17.3,147.0,172.04,138.63
2018,12,20,14,45,96.5,120.0,0.6,16.95,150.0,205.55,167.16
2018,12,20,15,0,143.0,111.0,0.5,16.6,153.0,222.89,181.65
2018,12,20,15,15,205.0,94.5,0.5,16.6,145.5,246.67,200.7
2018,12,20,15,30,267.0,78.0,0.5,16.6,138.0,263.93,213.11
2018,12,20,15,45,230.0,64.5,0.65,15.65,108.5,205.1,164.27
2018,12,20,16,0,193.0,51.0,0.8,14.7,79.0,161.13,126.26
2018,12,20,16,15,150.5,36.5,0.8,14.45,54.0,126.22,92.05
2018,12,20,16,30,108.0,22.0,0.8,14.2,29.0,77.41,14.89
2018,12,20,16,45,64.5,12.5,0.8,13.95,15.5,30.94,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.7,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.6,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,7,15,32.0,7.5,0.95,12.05,9.0,6.82,0.0
2018,12,21,7,30,64.0,15.0,1.0,12.5,18.0,34.81,0.0
2018,12,21,7,45,219.5,27.0,1.05,13.0,51.5,136.73,87.7
2018,12,21,8,0,375.0,39.0,1.1,13.5,85.0,232.44,180.2
2018,12,21,8,15,502.5,40.5,1.25,14.0,128.0,317.58,254.44
2018,12,21,8,30,630.0,42.0,1.4,14.5,171.0,410.47,333.09
2018,12,21,8,45,677.5,46.0,1.6,15.0,211.0,473.92,386.82
2018,12,21,9,0,725.0,50.0,1.8,15.5,251.0,539.99,440.97
2018,12,21,9,15,755.5,52.5,1.95,15.9,287.5,594.8,484.57
2018,12,21,9,30,786.0,55.0,2.1,16.3,324.0,649.84,525.6
2018,12,21,9,45,807.5,57.0,2.3,16.75,356.0,697.3,560.27
2018,12,21,10,0,829.0,59.0,2.5,17.2,388.0,736.41,588.25
2018,12,21,10,15,844.0,60.5,2.4,17.45,414.5,774.86,613.97
2018,12,21,10,30,859.0,62.0,2.3,17.7,441.0,811.21,637.65
2018,12,21,10,45,826.0,73.5,2.25,18.0,450.5,825.32,645.47
2018,12,21,11,0,793.0,85.0,2.2,18.3,460.0,826.42,644.31
2018,12,21,11,15,823.5,80.0,2.25,18.55,478.5,859.47,666.82
2018,12,21,11,30,854.0,75.0,2.3,18.8,497.0,889.76,687.02
2018,12,21,11,45,782.5,92.5,2.35,19.05,482.0,852.62,660.33
2018,12,21,12,0,711.0,110.0,2.4,19.3,467.0,816.86,635.17
2018,12,21,12,15,518.0,147.0,2.45,19.35,406.5,675.57,533.89
2018,12,21,12,30,325.0,184.0,2.5,19.4,346.0,523.48,417.89
2018,12,21,12,45,266.0,179.5,2.55,19.45,310.0,461.84,370.81
2018,12,21,13,0,207.0,175.0,2.6,19.5,274.0,400.51,322.57
2018,12,21,13,15,108.5,161.0,2.6,19.4,213.0,277.1,223.63
2018,12,21,13,30,10.0,147.0,2.6,19.3,152.0,148.14,117.06
2018,12,21,13,45,143.0,139.5,2.55,19.15,198.5,275.63,225.1
2018,12,21,14,0,276.0,132.0,2.5,19.0,245.0,384.45,314.48
2018,12,21,14,15,303.5,127.0,2.6,18.75,242.5,391.27,320.42
2018,12,21,14,30,331.0,122.0,2.7,18.5,240.0,410.68,336.22
2018,12,21,14,45,333.5,111.5,2.75,18.25,220.0,386.78,317.4
2018,12,21,15,0,336.0,101.0,2.8,18.0,200.0,361.75,297.26
2018,12,21,15,15,314.0,89.0,2.8,18.0,171.0,318.86,261.45
2018,12,21,15,30,292.0,77.0,2.8,18.0,142.0,277.25,225.84
2018,12,21,15,45,255.5,63.5,2.05,16.8,112.0,227.86,183.39
2018,12,21,16,0,219.0,50.0,1.3,15.6,82.0,181.8,142.73
2018,12,21,16,15,168.5,36.5,1.2,15.0,56.0,133.81,98.08
2018,12,21,16,30,118.0,23.0,1.1,14.4,30.0,82.89,20.48
2018,12,21,16,45,67.5,13.0,1.05,13.85,16.0,32.43,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,13.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,7,15,102.0,9.0,0.7,9.9,13.0,8.19,0.0
2018,12,22,7,30,204.0,18.0,0.7,10.4,26.0,83.49,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.9,60.5,183.51,116.87
2018,12,22,8,0,486.0,35.0,0.7,11.4,95.0,276.23,214.02
2018,12,22,8,15,563.0,40.5,0.85,11.9,135.5,341.87,273.97
2018,12,22,8,30,640.0,46.0,1.0,12.4,176.0,419.26,340.59
2018,12,22,8,45,689.5,50.0,1.2,12.85,217.0,484.64,396.14
2018,12,22,9,0,739.0,54.0,1.4,13.3,258.0,552.66,451.98
2018,12,22,9,15,754.0,58.5,1.5,13.8,291.5,600.26,489.65
2018,12,22,9,30,769.0,63.0,1.6,14.3,325.0,646.85,524.04
2018,12,22,9,45,723.5,77.0,1.7,14.75,342.5,662.57,534.65
2018,12,22,10,0,678.0,91.0,1.8,15.2,360.0,669.1,538.48
2018,12,22,10,15,743.0,84.5,1.85,15.55,397.0,734.45,585.45
2018,12,22,10,30,808.0,78.0,1.9,15.9,434.0,796.46,628.46
2018,12,22,10,45,821.5,78.5,1.9,16.25,454.0,827.26,648.15
2018,12,22,11,0,835.0,79.0,1.9,16.6,474.0,855.46,666.16
2018,12,22,11,15,709.5,111.0,1.65,16.8,452.5,800.96,623.94
2018,12,22,11,30,584.0,143.0,1.4,17.0,431.0,732.64,572.71
2018,12,22,11,45,550.5,152.5,1.1,17.2,426.0,710.83,554.11
2018,12,22,12,0,517.0,162.0,0.8,17.4,421.0,693.54,537.63
2018,12,22,12,15,622.0,136.0,0.85,17.4,446.5,765.73,589.47
2018,12,22,12,30,727.0,110.0,0.9,17.4,472.0,827.26,631.71
2018,12,22,12,45,775.0,97.5,0.9,17.4,476.0,842.61,641.61
2018,12,22,13,0,823.0,85.0,0.9,17.4,480.0,860.14,653.72
2018,12,22,13,15,721.0,101.0,1.0,17.35,438.0,782.16,602.35
2018,12,22,13,30,619.0,117.0,1.1,17.3,396.0,699.18,546.88
2018,12,22,13,45,623.0,108.0,1.15,17.25,376.0,676.16,532.59
2018,12,22,14,0,627.0,99.0,1.2,17.2,356.0,650.51,515.5
2018,12,22,14,15,551.0,104.5,1.2,17.05,318.0,577.65,462.53
2018,12,22,14,30,475.0,110.0,1.2,16.9,280.0,502.34,405.65
2018,12,22,14,45,336.5,105.0,1.2,16.75,219.5,381.42,311.0
2018,12,22,15,0,198.0,100.0,1.2,16.6,159.0,256.74,210.34
2018,12,22,15,15,137.0,74.5,1.2,16.6,112.5,178.99,146.18
2018,12,22,15,30,76.0,49.0,1.2,16.6,66.0,97.31,77.31
2018,12,22,15,45,66.5,40.0,1.0,15.5,52.5,79.07,61.46
2018,12,22,16,0,57.0,31.0,0.8,14.4,39.0,61.68,45.92
2018,12,22,16,15,51.5,22.5,0.85,13.9,28.0,54.17,37.36
2018,12,22,16,30,46.0,14.0,0.9,13.4,17.0,36.87,7.96
2018,12,22,16,45,32.5,8.5,0.95,12.95,9.5,17.71,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,15,62.5,7.5,0.8,8.85,10.0,6.82,0.0
2018,12,23,7,30,125.0,15.0,0.8,9.3,20.0,54.55,0.0
2018,12,23,7,45,122.0,30.0,0.8,9.7,39.5,93.38,57.22
2018,12,23,8,0,119.0,45.0,0.8,10.1,59.0,117.42,90.76
2018,12,23,8,15,150.0,60.0,0.85,10.6,85.5,155.59,125.64
2018,12,23,8,30,181.0,75.0,0.9,11.1,112.0,196.87,162.11
2018,12,23,8,45,174.5,90.5,1.0,11.6,132.0,219.71,182.3
2018,12,23,9,0,168.0,106.0,1.1,12.1,152.0,230.35,191.84
2018,12,23,9,15,135.0,110.0,1.2,12.75,150.5,217.63,181.05
2018,12,23,9,30,102.0,114.0,1.3,13.4,149.0,202.5,167.81
2018,12,23,9,45,115.5,128.0,1.45,14.05,171.0,232.38,192.45
2018,12,23,10,0,129.0,142.0,1.6,14.7,193.0,262.99,217.11
2018,12,23,10,15,297.0,144.5,1.6,15.15,272.5,420.39,345.8
2018,12,23,10,30,465.0,147.0,1.6,15.6,352.0,589.45,476.1
2018,12,23,10,45,486.0,150.0,1.65,16.05,372.5,622.18,498.51
2018,12,23,11,0,507.0,153.0,1.7,16.5,393.0,653.91,521.1
2018,12,23,11,15,544.5,148.0,1.8,16.85,411.5,689.33,547.03
2018,12,23,11,30,582.0,143.0,1.9,17.2,430.0,730.68,576.41
2018,12,23,11,45,605.5,137.5,1.95,17.5,439.0,750.71,589.94
2018,12,23,12,0,629.0,132.0,2.0,17.8,448.0,768.16,601.87
2018,12,23,12,15,688.0,115.5,2.15,17.95,459.5,802.11,626.79
2018,12,23,12,30,747.0,99.0,2.3,18.1,471.0,831.71,648.47
2018,12,23,12,45,802.5,83.0,2.4,18.25,475.5,850.15,661.97
2018,12,23,13,0,858.0,67.0,2.5,18.4,480.0,859.75,669.46
2018,12,23,13,15,850.5,66.0,2.5,18.4,463.0,837.91,654.53
2018,12,23,13,30,843.0,65.0,2.5,18.4,446.0,813.16,637.81
2018,12,23,13,45,817.0,66.5,2.55,18.4,419.5,781.45,616.38
2018,12,23,14,0,791.0,68.0,2.6,18.4,393.0,739.81,587.5
2018,12,23,14,15,699.5,77.5,2.5,18.15,349.5,660.13,529.67
2018,12,23,14,30,608.0,87.0,2.4,17.9,306.0,579.87,470.2
2018,12,23,14,45,534.5,87.5,2.3,17.6,265.5,504.94,411.94
2018,12,23,15,0,461.0,88.0,2.2,17.3,225.0,428.93,351.45
2018,12,23,15,15,379.5,82.0,2.2,17.3,184.5,351.39,288.07
2018,12,23,15,30,298.0,76.0,2.2,17.3,144.0,280.32,228.52
2018,12,23,15,45,212.5,65.0,1.65,15.75,108.5,197.45,159.29
2018,12,23,16,0,127.0,54.0,1.1,14.2,73.0,135.04,105.97
2018,12,23,16,15,102.0,38.5,1.1,13.65,50.5,100.25,73.62
2018,12,23,16,30,77.0,23.0,1.1,13.1,28.0,62.33,20.16
2018,12,23,16,45,52.0,13.0,1.1,12.6,15.0,27.88,0.0
2018,12,23,17,0,27.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,24,7,15,14.5,6.0,0.5,11.75,6.5,0.0,0.0
2018,12,24,7,30,29.0,12.0,0.5,12.3,13.0,20.35,0.0
2018,12,24,7,45,130.0,26.0,0.5,12.85,40.5,97.75,58.21
2018,12,24,8,0,231.0,40.0,0.5,13.4,68.0,167.9,128.96
2018,12,24,8,15,383.5,44.5,0.45,13.95,112.5,261.83,208.57
2018,12,24,8,30,536.0,49.0,0.4,14.5,157.0,369.09,296.38
2018,12,24,8,45,428.0,61.0,0.35,15.1,159.0,346.92,280.58
2018,12,24,9,0,320.0,73.0,0.3,15.7,161.0,307.67,250.38
2018,12,24,9,15,175.0,91.0,0.7,16.2,140.0,232.0,190.14
2018,12,24,9,30,30.0,109.0,1.1,16.7,119.0,133.18,106.82
2018,12,24,9,45,60.5,135.5,1.45,17.25,158.5,187.78,152.59
2018,12,24,10,0,91.0,162.0,1.8,17.8,198.0,245.02,199.29
2018,12,24,10,15,64.5,163.5,2.0,17.95,190.0,225.87,182.74
2018,12,24,10,30,38.0,165.0,2.2,18.1,182.0,205.54,165.31
2018,12,24,10,45,27.5,166.5,2.4,18.25,179.0,197.92,158.64
2018,12,24,11,0,17.0,168.0,2.6,18.4,176.0,176.6,140.83
2018,12,24,11,15,60.0,188.5,2.75,18.45,218.0,253.21,204.07
2018,12,24,11,30,103.0,209.0,2.9,18.5,260.0,317.95,256.65
2018,12,24,11,45,69.5,203.5,3.0,18.55,238.0,280.64,225.65
2018,12,24,12,0,36.0,198.0,3.1,18.6,216.0,243.06,194.51
2018,12,24,12,15,32.0,191.5,3.15,18.45,207.5,231.34,185.23
2018,12,24,12,30,28.0,185.0,3.2,18.3,199.0,219.79,176.01
2018,12,24,12,45,29.5,183.0,3.3,18.15,197.5,218.89,175.6
2018,12,24,13,0,31.0,181.0,3.4,18.0,196.0,218.07,175.25
2018,12,24,13,15,81.5,186.0,3.35,17.75,223.5,268.92,218.42
2018,12,24,13,30,132.0,191.0,3.3,17.5,251.0,333.85,272.05
2018,12,24,13,45,70.5,153.0,3.25,17.2,185.0,217.83,177.36
2018,12,24,14,0,9.0,115.0,3.2,16.9,119.0,113.95,90.36
2018,12,24,14,15,18.0,84.0,3.1,16.7,91.0,95.12,75.33
2018,12,24,14,30,27.0,53.0,3.0,16.5,63.0,68.9,53.76
2018,12,24,14,45,36.5,46.5,2.9,16.25,58.5,75.03,59.28
2018,12,24,15,0,46.0,40.0,2.8,16.0,54.0,72.78,57.55
2018,12,24,15,15,53.5,35.5,2.8,16.0,49.5,70.64,55.63
2018,12,24,15,30,61.0,31.0,2.8,16.0,45.0,74.2,58.26
2018,12,24,15,45,30.5,24.0,2.4,15.45,31.0,41.37,29.66
2018,12,24,16,0,0.0,17.0,2.0,14.9,17.0,14.94,6.85
2018,12,24,16,15,4.0,11.5,2.0,14.75,12.0,11.97,3.96
2018,12,24,16,30,8.0,6.0,2.0,14.6,7.0,9.01,0.0
2018,12,24,16,45,8.0,3.0,2.0,14.5,3.5,5.21,0.0
2018,12,24,17,0,8.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,24,17,15,4.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,7,15,27.0,4.0,2.6,8.65,5.0,0.0,0.0
2018,12,25,7,30,54.0,8.0,2.8,8.8,10.0,24.76,0.0
2018,12,25,7,45,243.5,22.0,2.95,8.95,49.0,137.24,82.79
2018,12,25,8,0,433.0,36.0,3.1,9.1,88.0,251.71,198.1
2018,12,25,8,15,518.0,42.0,3.25,9.4,128.5,323.49,265.03
2018,12,25,8,30,603.0,48.0,3.4,9.7,169.0,402.85,335.85
2018,12,25,8,45,653.0,52.5,3.5,10.0,209.0,463.03,389.37
2018,12,25,9,0,703.0,57.0,3.6,10.3,249.0,530.44,446.91
2018,12,25,9,15,731.5,60.5,3.75,10.8,285.5,584.63,491.82
2018,12,25,9,30,760.0,64.0,3.9,11.3,322.0,638.93,534.32
2018,12,25,9,45,777.5,68.0,4.05,11.8,354.0,685.39,569.26
2018,12,25,10,0,795.0,72.0,4.2,12.3,386.0,730.51,602.66
2018,12,25,10,15,812.5,73.0,4.3,12.7,412.5,770.31,631.59
2018,12,25,10,30,830.0,74.0,4.4,13.1,439.0,808.13,658.75
2018,12,25,10,45,843.5,75.0,4.5,13.5,460.0,840.3,681.46
2018,12,25,11,0,857.0,76.0,4.6,13.9,481.0,869.83,702.13
2018,12,25,11,15,864.5,76.5,4.65,14.15,494.5,890.5,716.29
2018,12,25,11,30,872.0,77.0,4.7,14.4,508.0,907.96,728.2
2018,12,25,11,45,875.0,77.5,4.8,14.65,513.5,917.99,735.17
2018,12,25,12,0,878.0,78.0,4.9,14.9,519.0,924.53,739.77
2018,12,25,12,15,877.0,78.0,4.95,15.0,517.0,923.23,738.87
2018,12,25,12,30,876.0,78.0,5.0,15.1,515.0,918.41,735.6
2018,12,25,12,45,871.5,77.5,5.05,15.2,505.0,906.27,727.11
2018,12,25,13,0,867.0,77.0,5.1,15.3,495.0,890.76,716.28
2018,12,25,13,15,860.5,75.5,5.1,15.25,478.5,868.93,700.96
2018,12,25,13,30,854.0,74.0,5.1,15.2,462.0,844.03,683.38
2018,12,25,13,45,844.0,72.0,5.15,15.2,438.5,812.65,661.02
2018,12,25,14,0,834.0,70.0,5.2,15.2,415.0,778.7,636.54
2018,12,25,14,15,817.5,67.5,5.05,15.05,385.0,736.7,605.05
2018,12,25,14,30,801.0,65.0,4.9,14.9,355.0,692.99,571.9
2018,12,25,14,45,776.5,62.0,4.8,14.75,320.0,641.59,532.41
2018,12,25,15,0,752.0,59.0,4.7,14.6,285.0,589.64,490.94
2018,12,25,15,15,710.5,55.0,4.7,14.6,245.0,525.79,437.65
2018,12,25,15,30,669.0,51.0,4.7,14.6,205.0,463.57,384.03
2018,12,25,15,45,604.0,46.0,3.9,13.55,164.0,389.96,319.64
2018,12,25,16,0,539.0,41.0,3.1,12.5,123.0,326.28,261.86
2018,12,25,16,15,428.0,33.5,2.85,11.85,85.5,241.66,184.26
2018,12,25,16,30,317.0,26.0,2.6,11.2,48.0,161.62,73.45
2018,12,25,16,45,171.0,15.0,2.35,10.6,25.5,67.05,0.0
2018,12,25,17,0,25.0,4.0,2.1,10.0,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.7,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,33.0,7.0,1.35,8.05,8.0,0.0,0.0
2018,12,26,7,30,66.0,14.0,1.4,8.5,16.0,34.0,0.0
2018,12,26,7,45,130.0,28.0,1.5,8.95,40.5,99.73,58.02
2018,12,26,8,0,194.0,42.0,1.6,9.4,65.0,154.04,120.02
2018,12,26,8,15,305.5,50.5,1.75,10.0,103.5,227.17,185.13
2018,12,26,8,30,417.0,59.0,1.9,10.6,142.0,315.09,261.24
2018,12,26,8,45,421.5,71.5,2.0,11.2,171.0,349.8,292.24
2018,12,26,9,0,426.0,84.0,2.1,11.8,200.0,387.27,324.26
2018,12,26,9,15,464.0,92.0,2.3,12.35,235.0,440.88,368.77
2018,12,26,9,30,502.0,100.0,2.5,12.9,270.0,496.4,413.6
2018,12,26,9,45,658.0,84.0,2.7,13.45,329.5,619.42,511.01
2018,12,26,10,0,814.0,68.0,2.9,14.0,389.0,739.67,600.72
2018,12,26,10,15,707.5,90.5,3.05,14.3,383.0,710.92,577.45
2018,12,26,10,30,601.0,113.0,3.2,14.6,377.0,668.69,544.93
2018,12,26,10,45,337.0,153.5,3.35,14.9,303.0,479.28,394.64
2018,12,26,11,0,73.0,194.0,3.5,15.2,229.0,271.54,221.57
2018,12,26,11,15,252.5,182.0,3.6,15.35,306.0,450.86,370.82
2018,12,26,11,30,432.0,170.0,3.7,15.5,383.0,620.18,505.29
2018,12,26,11,45,596.0,137.0,3.8,15.65,434.5,741.45,598.2
2018,12,26,12,0,760.0,104.0,3.9,15.8,486.0,854.47,680.87
2018,12,26,12,15,745.0,107.5,3.85,15.8,481.0,844.93,672.84
2018,12,26,12,30,730.0,111.0,3.8,15.8,476.0,832.33,663.61
2018,12,26,12,45,802.5,92.5,3.7,15.8,486.5,863.13,685.96
2018,12,26,13,0,875.0,74.0,3.6,15.8,497.0,885.78,702.02
2018,12,26,13,15,867.5,73.5,3.55,15.7,480.5,873.19,693.33
2018,12,26,13,30,860.0,73.0,3.5,15.6,464.0,848.69,676.35
2018,12,26,13,45,848.5,71.5,3.45,15.55,440.5,816.66,653.77
2018,12,26,14,0,837.0,70.0,3.4,15.5,417.0,782.09,629.23
2018,12,26,14,15,817.5,68.0,3.25,15.25,386.5,738.38,597.58
2018,12,26,14,30,798.0,66.0,3.1,15.0,356.0,693.12,564.37
2018,12,26,14,45,769.5,63.0,3.0,14.75,320.0,639.04,524.01
2018,12,26,15,0,741.0,60.0,2.9,14.5,284.0,584.73,481.82
2018,12,26,15,15,699.5,56.5,2.9,14.5,244.5,521.88,430.41
2018,12,26,15,30,658.0,53.0,2.9,14.5,205.0,460.6,378.56
2018,12,26,15,45,591.5,47.5,2.15,13.0,164.0,390.68,318.38
2018,12,26,16,0,525.0,42.0,1.4,11.5,123.0,321.77,257.18
2018,12,26,16,15,393.0,34.5,1.35,11.1,84.0,228.72,174.51
2018,12,26,16,30,261.0,27.0,1.3,10.7,45.0,142.98,69.76
2018,12,26,16,45,141.0,15.5,1.2,10.25,24.0,58.39,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.8,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
